Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.59
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.42
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.24
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.67
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.5
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
263213,Whitehouse,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.5
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.37
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,19.2
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
263213,Whitehouse,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.33
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.23
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.57
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
263213,Whitehouse,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.49
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.87
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.22
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
263213,Whitehouse,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.65
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.37
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
263213,Whitehouse,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.32
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.61
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
263213,Whitehouse,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.54
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.21
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.39
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,19.5
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
263213,Whitehouse,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.77
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.77
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.9
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,19.5
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
263213,Whitehouse,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.13
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.17
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.5
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.37
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.9
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.2
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,19.5
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
263213,Whitehouse,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.94
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.13
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.48
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.91
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.9
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.5
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,19.6
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
263213,Whitehouse,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.21
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.11
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.03
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.51
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.7
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,19.6
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
263213,Whitehouse,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.17
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.32
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.77
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.5
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,19.7
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
263213,Whitehouse,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.72
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.86
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.86
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.14
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.5
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,19.7
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
263213,Whitehouse,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.37
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.14
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.15
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.57
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.8
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
263213,Whitehouse,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.04
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.43
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.18
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
263213,Whitehouse,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.1
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.57
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.48
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
263213,Whitehouse,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.06
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.33
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.21
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.18
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.13
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.9
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.2
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.21
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
263213,Whitehouse,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.88
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.3
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.87
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.61
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.7
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.1
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
263213,Whitehouse,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.22
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.94
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.68
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.1
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.1
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.6
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
263213,Whitehouse,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.24
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.99
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.72
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.9
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.0
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.0
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.1
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.9
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
263213,Whitehouse,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.84
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.22
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.31
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.07
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.46
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.1
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.7
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.5
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.31
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.08
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
263213,Whitehouse,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.68
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.73
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.14
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.69
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.0
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.6
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.6
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
