Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.14
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.69
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
263213,Whitehouse,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.63
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.24
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.5
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.86
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.04
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.8
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.6
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.86
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.04
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
263213,Whitehouse,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.71
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.14
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.43
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.8
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.1
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.6
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.14
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
263213,Whitehouse,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.84
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.68
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.09
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.87
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.47
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.5
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.1
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.3
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.47
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
263213,Whitehouse,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.71
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.47
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.43
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.91
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.4
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.2
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.4
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.91
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
263213,Whitehouse,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.49
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.06
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.84
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.8
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.0
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.6
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.06
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.84
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
263213,Whitehouse,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.3
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.49
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.34
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.9
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.0
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,19.7
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.49
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
263213,Whitehouse,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.64
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.39
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,45.18
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,41.11
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.2
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.5
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.1
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.7
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,19.7
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.18
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.11
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
263213,Whitehouse,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.71
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.81
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,48.0
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.32
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.9
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.2
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,197.2
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.2
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,19.6
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.81
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.32
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
263213,Whitehouse,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.16
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.72
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.16
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.8
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.1
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.6
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,19.6
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.72
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.16
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
263213,Whitehouse,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.86
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.79
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.83
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.0
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.3
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.9
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,19.6
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.79
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
263213,Whitehouse,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.38
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.28
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.54
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.87
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.7
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.1
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.5
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,19.6
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.54
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
263213,Whitehouse,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.38
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.23
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.05
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.51
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.9
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.3
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.3
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.4
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,19.5
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.05
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
263213,Whitehouse,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.34
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.34
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,51.37
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.89
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,94.3
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,211.7
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.6
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,19.5
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.37
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
263213,Whitehouse,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.38
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.55
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,49.91
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.39
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,92.4
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.7
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,206.4
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.0
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,19.5
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.91
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
263213,Whitehouse,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.3
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.38
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.75
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,49.44
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.88
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,84.8
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.7
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,203.6
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.4
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.44
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
263213,Whitehouse,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.53
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.82
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,45.17
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.06
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.4
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.3
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.0
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.17
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
263213,Whitehouse,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.02
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.46
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.36
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,42.84
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.6
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.6
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.3
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.7
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.84
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
263213,Whitehouse,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.04
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.4
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.14
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.9
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.0
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.4
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.14
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
263213,Whitehouse,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.64
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.13
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.6
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.06
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.2
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.8
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.5
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.13
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
263213,Whitehouse,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.99
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.15
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.71
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.59
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.2
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.0
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.7
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
263213,Whitehouse,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.28
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.94
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.99
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.5
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.1
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.5
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.94
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
263213,Whitehouse,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
