Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.35
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.64
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.93
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.8
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.3
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.6
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.64
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
263213,Whitehouse,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.17
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.05
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.05
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.21
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.9
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.4
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.7
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.05
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
263213,Whitehouse,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.94
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.28
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.92
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.5
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.7
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.2
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.94
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.27
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
263213,Whitehouse,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.46
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.4
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.86
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.6
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.9
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.4
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
263213,Whitehouse,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.99
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.46
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.62
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.7
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.0
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
263213,Whitehouse,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.22
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.03
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.76
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.7
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.3
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.6
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
263213,Whitehouse,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.66
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.5
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.9
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.79
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.9
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.0
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.6
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.9
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
263213,Whitehouse,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.08
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.52
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.41
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.6
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.1
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.52
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
263213,Whitehouse,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.24
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,41.19
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.32
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.9
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.7
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.19
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
263213,Whitehouse,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.64
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.77
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.8
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.0
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.4
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.6
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.77
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
263213,Whitehouse,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.49
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.65
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.12
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.98
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.33
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,85.6
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.5
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.0
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.1
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.98
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
263213,Whitehouse,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.09
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.66
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,50.45
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.18
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,104.0
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.9
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,209.6
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.1
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,19.2
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.45
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
263213,Whitehouse,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.08
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.64
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.11
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,44.17
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.42
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,84.0
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.1
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,19.2
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.17
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
263213,Whitehouse,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.68
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.24
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.58
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.28
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.1
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.3
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.7
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.58
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
263213,Whitehouse,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.82
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.14
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.91
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.8
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.2
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.9
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.14
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
263213,Whitehouse,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.47
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.75
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.84
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.5
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.2
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.75
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
263213,Whitehouse,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.22
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.5
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.55
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.26
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.93
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.8
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.9
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,19.0
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.26
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
263213,Whitehouse,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.53
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.89
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.03
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.86
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.68
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.1
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.2
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,19.0
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.86
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.68
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
263213,Whitehouse,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.76
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.91
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.7
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.92
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.61
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.7
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.9
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,18.9
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.92
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
263213,Whitehouse,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.79
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.6
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.37
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.63
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.09
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.34
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.9
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.4
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,18.9
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.09
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
263213,Whitehouse,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.46
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.89
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.7
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.16
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.22
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.3
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.5
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.5
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,18.8
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
263213,Whitehouse,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.07
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.4
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.79
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.37
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.4
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.5
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.1
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,18.8
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
