Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.79
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
263213,Whitehouse,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.46
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.52
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.13
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.74
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.9
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.5
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.3
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,18.7
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.52
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.13
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
263213,Whitehouse,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.56
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.09
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,40.2
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.1
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.7
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.1
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.7
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,18.6
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.2
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
263213,Whitehouse,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.22
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.24
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,42.56
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.09
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.4
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.6
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,18.6
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.56
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
263213,Whitehouse,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.43
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.2
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.6
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.47
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.5
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.7
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.6
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,18.5
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.6
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
263213,Whitehouse,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.89
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.53
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.55
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.68
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.1
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.7
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.5
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,18.5
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.55
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
263213,Whitehouse,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.92
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.39
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.89
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.48
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.9
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.2
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.3
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,18.4
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.89
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
263213,Whitehouse,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.38
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.24
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.61
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.5
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.9
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.5
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,18.4
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.24
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.61
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
263213,Whitehouse,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.69
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.84
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.46
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.3
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.8
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,18.3
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.84
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
263213,Whitehouse,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.91
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.69
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.25
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.74
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.9
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.8
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.1
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,18.2
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
263213,Whitehouse,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.65
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.92
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.31
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.4
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.8
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,18.1
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.92
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
263213,Whitehouse,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.69
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.53
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.47
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.0
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.0
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,18.0
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
263213,Whitehouse,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.99
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.52
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.77
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.62
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.0
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.5
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.7
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,18.0
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.77
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
263213,Whitehouse,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.76
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.25
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.14
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.84
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.4
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.1
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.2
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,17.8
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.14
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
263213,Whitehouse,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.94
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.72
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,48.8
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.05
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.9
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.7
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,203.0
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.8
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,17.7
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.72
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.8
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
263213,Whitehouse,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.74
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.66
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,49.72
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.03
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.8
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.6
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,205.6
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.5
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,17.6
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.65
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.72
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
263213,Whitehouse,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.12
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.07
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.42
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,47.48
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.62
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.8
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.6
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,195.5
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.3
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.48
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
263213,Whitehouse,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.89
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.54
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,47.78
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.6
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.3
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,196.5
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.9
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.54
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.78
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
263213,Whitehouse,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.46
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.56
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.73
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.1
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.7
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.9
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.1
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.2
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.73
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
263213,Whitehouse,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.43
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.92
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.71
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.1
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.7
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.7
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,17.2
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.92
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
263213,Whitehouse,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.85
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.03
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.65
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.61
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.1
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.7
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.8
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,17.1
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.65
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.61
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
263213,Whitehouse,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.69
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,51.01
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.2
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.6
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,208.5
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.1
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.01
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.2
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
263213,Whitehouse,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
