Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.47
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.5
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.78
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.5
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.5
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.5
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.5
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
263213,Whitehouse,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.94
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.4
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.5
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.0
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.7
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.39
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
263213,Whitehouse,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.09
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.87
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.85
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.3
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.5
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.5
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
263213,Whitehouse,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.04
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.69
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.69
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.69
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.1
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.2
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
263213,Whitehouse,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.04
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.59
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.73
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.74
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.9
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
263213,Whitehouse,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.17
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.33
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.88
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.78
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.1
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.7
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
263213,Whitehouse,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.3
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.25
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.31
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.4
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.5
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
263213,Whitehouse,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.88
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.43
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.79
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.4
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.6
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
263213,Whitehouse,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.6
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.88
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.63
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.2
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.0
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
263213,Whitehouse,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.92
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.09
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.89
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.2
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
263213,Whitehouse,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.38
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.44
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
263213,Whitehouse,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.47
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.79
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
263213,Whitehouse,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.81
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.53
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.0
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
263213,Whitehouse,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.21
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
263213,Whitehouse,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.08
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.68
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
263213,Whitehouse,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.38
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.7
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
263213,Whitehouse,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.82
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.24
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
263213,Whitehouse,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.23
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,17.1
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
263213,Whitehouse,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.29
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.55
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,17.1
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
263213,Whitehouse,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.42
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,17.1
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
263213,Whitehouse,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.13
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,17.1
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
263213,Whitehouse,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,17.1
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
