Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
263213,Whitehouse,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,17.1
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
263213,Whitehouse,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.89
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,17.2
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
263213,Whitehouse,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.74
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,17.2
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
263213,Whitehouse,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.05
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
263213,Whitehouse,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.53
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.86
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
263213,Whitehouse,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
263213,Whitehouse,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
263213,Whitehouse,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
263213,Whitehouse,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
263213,Whitehouse,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.25
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
263213,Whitehouse,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.13
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.9
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
263213,Whitehouse,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.07
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
263213,Whitehouse,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.79
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.12
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
263213,Whitehouse,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.54
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
263213,Whitehouse,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.32
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
263213,Whitehouse,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.38
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.75
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
263213,Whitehouse,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.59
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.75
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
263213,Whitehouse,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.3
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.77
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,17.6
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
263213,Whitehouse,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.52
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.69
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,17.6
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
263213,Whitehouse,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.14
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.73
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,17.6
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
263213,Whitehouse,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.78
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.76
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,17.6
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
263213,Whitehouse,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
