Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.01
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.3
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,17.6
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
263213,Whitehouse,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.3
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.31
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,17.7
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
263213,Whitehouse,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.06
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.26
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,17.8
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
263213,Whitehouse,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.73
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.26
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,17.8
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
263213,Whitehouse,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.75
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.95
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.75
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,17.9
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
263213,Whitehouse,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.11
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.01
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,17.9
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
263213,Whitehouse,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.11
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.02
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,17.9
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
263213,Whitehouse,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.36
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,17.9
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
263213,Whitehouse,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.75
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.26
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.49
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,18.0
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
263213,Whitehouse,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.44
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.74
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.72
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.9
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,18.0
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
263213,Whitehouse,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.62
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.98
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,18.0
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
263213,Whitehouse,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.47
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.33
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,18.1
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
263213,Whitehouse,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.07
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.52
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,18.1
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
263213,Whitehouse,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.29
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.56
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,18.1
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
263213,Whitehouse,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.92
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.7
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,18.2
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
263213,Whitehouse,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.17
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.6
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,18.5
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
263213,Whitehouse,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.78
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.85
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,18.5
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
263213,Whitehouse,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.05
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.8
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.49
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,18.6
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
263213,Whitehouse,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.9
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.4
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,18.7
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
263213,Whitehouse,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.01
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.66
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,18.8
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
263213,Whitehouse,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.43
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.7
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.26
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.5
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,18.8
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.7
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
263213,Whitehouse,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.73
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.9
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.17
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.6
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.9
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,18.9
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
