Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
263213,Whitehouse,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.55
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.63
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.69
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.8
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.2
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,18.9
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.55
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
263213,Whitehouse,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.01
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.52
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.76
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.8
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.4
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,19.0
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
263213,Whitehouse,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.17
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.06
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.89
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.1
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.5
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.0
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,19.0
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
263213,Whitehouse,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.81
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.21
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.45
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.41
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.06
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.4
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.6
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.3
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,19.0
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.45
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
263213,Whitehouse,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.83
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.48
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.47
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.4
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.17
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.9
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,19.0
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.47
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
263213,Whitehouse,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.27
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.67
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.74
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.85
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.84
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.9
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.74
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
263213,Whitehouse,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.89
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.98
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.84
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.01
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.5
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
263213,Whitehouse,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.49
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.16
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.78
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.85
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.63
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.9
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.2
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.78
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
263213,Whitehouse,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.87
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.83
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.92
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.44
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.5
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.6
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
263213,Whitehouse,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.16
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.49
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.22
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.68
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.3
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.8
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.68
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
263213,Whitehouse,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.81
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.39
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.68
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.42
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.5
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.1
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.39
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.42
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
263213,Whitehouse,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.45
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.45
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.52
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.92
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.0
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.9
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.45
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
263213,Whitehouse,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.86
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.39
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.93
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.74
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,40.17
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.9
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.3
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.5
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.2
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.93
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.17
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
263213,Whitehouse,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.54
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.63
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.19
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.14
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.2
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.5
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.14
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
263213,Whitehouse,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.22
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.23
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.24
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.6
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.3
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.4
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.4
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,19.2
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.23
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.24
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.6
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
263213,Whitehouse,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.87
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.43
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.76
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.83
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.33
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.88
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.5
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.2
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.3
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.83
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.33
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.88
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
263213,Whitehouse,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.18
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.87
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.41
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.82
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.24
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.42
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.7
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.4
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.1
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.42
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
263213,Whitehouse,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.04
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.41
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.13
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.84
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.71
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.2
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.5
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.2
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.13
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
263213,Whitehouse,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.87
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.15
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.71
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.04
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.18
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.7
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.6
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.5
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.71
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.04
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.18
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
263213,Whitehouse,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.58
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.55
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.63
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.72
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.21
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,42.64
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.6
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.3
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.5
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.72
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.21
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.64
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
263213,Whitehouse,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.9
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.22
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.04
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.7
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.79
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.57
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.0
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.1
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.7
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.7
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.57
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
263213,Whitehouse,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.78
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.98
