Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.68
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.52
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.31
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.26
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.0
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.8
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.3
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.52
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.26
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
263213,Whitehouse,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.42
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.01
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.79
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.28
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.49
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.69
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.2
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.9
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.1
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.27
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.49
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.7
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
263213,Whitehouse,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.37
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.1
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.08
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.93
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.63
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.54
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.2
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.2
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.4
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.93
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.63
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.54
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
263213,Whitehouse,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.18
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.31
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.63
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.67
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.99
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.1
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.7
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.5
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.67
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.99
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
263213,Whitehouse,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.89
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.91
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.75
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.25
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.9
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.5
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.9
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,19.2
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
263213,Whitehouse,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.92
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.45
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.21
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.38
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.11
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.29
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.3
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.8
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.9
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,19.2
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.38
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.11
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.29
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
263213,Whitehouse,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.5
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.21
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.3
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.65
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.86
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,46.98
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.8
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.8
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.8
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,19.2
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.65
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.86
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.98
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
263213,Whitehouse,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.84
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.43
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.33
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.66
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.38
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.0
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.2
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.2
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,19.2
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.33
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.38
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
263213,Whitehouse,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.02
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.02
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.65
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.37
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.3
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.9
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.5
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,19.2
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.37
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
263213,Whitehouse,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.66
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.27
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.37
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.79
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.19
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.7
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.8
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.1
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,19.2
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
263213,Whitehouse,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.41
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.68
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.35
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.1
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.3
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.3
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.41
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
263213,Whitehouse,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.8
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.85
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.61
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.88
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.7
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.6
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.9
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.85
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
263213,Whitehouse,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.48
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.04
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.03
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.15
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.2
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.2
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.6
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
263213,Whitehouse,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.23
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.83
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.11
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.4
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.7
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.8
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.2
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.83
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
263213,Whitehouse,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.76
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.79
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.77
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.75
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.9
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.8
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.7
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.79
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
263213,Whitehouse,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.59
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.95
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.34
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.92
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.02
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.6
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.2
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.3
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,19.0
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.34
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.92
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.02
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
263213,Whitehouse,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.16
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.69
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.56
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.89
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.1
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.5
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.5
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,19.0
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.69
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.56
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.89
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
263213,Whitehouse,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.42
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.29
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.96
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.9
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.9
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.6
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.6
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,19.0
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.29
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
263213,Whitehouse,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.6
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.22
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.89
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.89
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.7
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.7
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.4
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,18.9
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.22
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.89
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
263213,Whitehouse,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.53
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.99
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.62
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.49
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.3
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.6
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.4
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,18.9
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.99
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.62
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.49
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
263213,Whitehouse,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.96
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,44.19
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.63
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.9
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.1
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.0
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.7
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,18.8
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.19
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.9
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
263213,Whitehouse,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.36
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.08
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.52
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.89
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.49
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.0
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.7
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.5
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,18.8
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
