Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.52
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.89
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.49
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
263213,Whitehouse,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.67
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.05
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.2
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.51
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.69
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.3
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.1
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.1
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,18.7
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.2
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.51
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
263213,Whitehouse,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.75
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.94
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,46.66
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.64
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.38
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.9
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.7
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.4
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,18.6
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.66
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.64
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
263213,Whitehouse,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.79
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.66
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.8
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.21
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.49
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.6
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.1
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.7
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,18.5
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.8
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.21
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.49
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
263213,Whitehouse,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.88
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.43
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.68
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.96
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.41
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.3
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.9
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.6
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,18.5
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.68
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.96
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
263213,Whitehouse,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.29
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.97
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.55
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,49.53
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.09
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.1
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.8
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.6
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.6
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,18.4
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.53
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.09
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
263213,Whitehouse,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.74
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.53
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,49.1
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.19
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.13
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.6
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.9
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.0
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,18.3
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.1
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.2
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.13
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
263213,Whitehouse,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.41
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,50.74
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.05
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.36
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,207.7
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.1
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.9
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,18.2
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.74
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.05
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
263213,Whitehouse,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.77
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.39
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.85
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.7
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.04
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.6
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.1
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.8
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,18.1
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.85
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.04
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
263213,Whitehouse,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.63
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.58
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.29
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.29
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.02
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.2
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.6
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.9
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,18.0
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.29
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.02
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
263213,Whitehouse,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.27
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.34
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.53
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.33
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.6
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.1
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.9
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.3
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,18.0
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.53
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.6
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
263213,Whitehouse,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.42
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.09
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,44.17
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.04
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.54
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.8
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.1
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.6
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,17.9
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.17
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.04
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.54
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
263213,Whitehouse,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.42
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.24
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.46
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.72
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.24
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,40.27
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.2
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.2
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.8
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,17.8
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.72
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.24
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.27
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
263213,Whitehouse,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.87
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.56
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.13
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.44
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.4
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.6
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.4
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,17.7
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.56
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.13
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.44
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
263213,Whitehouse,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.13
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.19
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.28
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.87
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.5
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.5
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.9
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.5
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.28
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.87
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
263213,Whitehouse,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.77
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.73
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,56.25
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.73
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.73
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,232.1
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.8
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.1
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.25
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.73
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
263213,Whitehouse,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.76
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.77
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.12
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.7
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.6
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.7
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.76
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.77
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
263213,Whitehouse,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.06
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.44
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.49
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.6
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.0
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.6
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.06
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
263213,Whitehouse,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.9
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.76
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.5
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.39
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.4
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.9
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.3
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.76
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
263213,Whitehouse,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.51
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.89
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.75
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.81
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.7
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,190.5
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.4
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,17.2
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.89
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.75
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.81
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
263213,Whitehouse,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.02
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.67
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.09
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.3
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.1
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.0
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.5
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,17.1
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.67
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
263213,Whitehouse,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.68
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.13
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.22
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.6
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.0
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.0
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.68
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
263213,Whitehouse,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.63
