Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.33
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.25
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.8
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.5
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.7
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.5
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.33
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
263213,Whitehouse,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.8
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.26
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.38
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.1
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.28
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.2
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.3
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.3
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.38
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.1
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
263213,Whitehouse,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.82
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,50.29
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.87
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.79
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,98.1
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,207.5
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.1
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.6
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.29
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
263213,Whitehouse,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.45
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.97
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.62
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.81
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.0
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.4
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,16.7
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.97
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
263213,Whitehouse,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.08
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.72
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.42
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.32
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.44
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.8
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.2
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.7
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,16.6
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
263213,Whitehouse,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.45
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.12
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.04
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.25
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.2
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.6
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.4
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,16.5
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.12
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
263213,Whitehouse,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.31
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.72
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.56
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.0
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.9
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.7
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.31
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.72
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
263213,Whitehouse,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.1
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.03
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,40.13
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.78
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.4
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.3
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.4
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.13
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
263213,Whitehouse,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.26
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.35
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.12
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.96
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.9
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.9
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.5
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.35
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.12
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
263213,Whitehouse,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.96
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.77
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.93
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.3
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.9
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.0
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.96
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.77
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
263213,Whitehouse,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.84
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.04
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.04
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.72
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.4
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.3
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.1
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,16.2
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.04
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
263213,Whitehouse,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.28
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.42
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.57
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.9
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.9
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.9
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,16.1
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.28
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
263213,Whitehouse,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.88
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.45
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.15
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.0
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.8
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,16.1
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.88
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
263213,Whitehouse,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.05
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.24
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.91
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.25
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.3
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.4
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.3
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.24
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
263213,Whitehouse,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.33
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.06
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.66
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.43
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.5
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.5
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.2
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.06
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
263213,Whitehouse,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.49
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.49
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.92
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.65
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.0
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
263213,Whitehouse,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.58
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.26
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.05
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.66
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.0
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.9
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
263213,Whitehouse,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.07
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.75
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.0
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.97
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.1
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.0
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
263213,Whitehouse,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.52
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.38
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.92
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.7
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.52
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
263213,Whitehouse,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.77
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.05
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.39
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.6
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
263213,Whitehouse,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.95
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.8
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.53
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.3
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.7
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,16.1
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
263213,Whitehouse,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.65
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.67
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.32
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.4
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,16.1
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
