Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
263213,Whitehouse,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.36
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.44
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.1
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.1
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,16.1
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
263213,Whitehouse,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.96
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.89
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.92
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.8
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,16.1
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
263213,Whitehouse,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.26
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,16.2
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
263213,Whitehouse,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.46
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.11
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
263213,Whitehouse,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
263213,Whitehouse,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
263213,Whitehouse,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
263213,Whitehouse,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
263213,Whitehouse,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,16.5
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
263213,Whitehouse,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,16.5
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
263213,Whitehouse,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,16.6
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
263213,Whitehouse,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,16.6
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
263213,Whitehouse,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,16.7
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
263213,Whitehouse,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
263213,Whitehouse,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
263213,Whitehouse,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
263213,Whitehouse,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
263213,Whitehouse,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
263213,Whitehouse,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
263213,Whitehouse,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,17.1
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
263213,Whitehouse,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,17.2
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
263213,Whitehouse,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
263213,Whitehouse,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
263213,Whitehouse,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
