Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
263213,Whitehouse,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
263213,Whitehouse,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
263213,Whitehouse,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
263213,Whitehouse,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
263213,Whitehouse,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
263213,Whitehouse,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
263213,Whitehouse,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.75
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.86
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.63
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,18.6
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
263213,Whitehouse,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.91
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.09
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,18.7
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
263213,Whitehouse,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.49
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.12
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,18.8
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
263213,Whitehouse,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.49
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,18.8
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
263213,Whitehouse,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.34
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.25
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,18.9
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
263213,Whitehouse,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.83
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,18.9
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
263213,Whitehouse,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.79
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.6
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,19.0
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
263213,Whitehouse,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.54
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.31
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
263213,Whitehouse,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.85
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.65
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
263213,Whitehouse,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.11
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.16
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.3
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,19.2
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
263213,Whitehouse,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.89
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.65
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
263213,Whitehouse,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.9
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
263213,Whitehouse,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.77
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
263213,Whitehouse,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.03
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
263213,Whitehouse,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.24
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,19.5
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
263213,Whitehouse,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.71
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,19.5
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
263213,Whitehouse,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.99
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,19.6
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
263213,Whitehouse,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.78
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,19.6
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
263213,Whitehouse,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.27
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,19.7
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
263213,Whitehouse,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.73
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
263213,Whitehouse,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.81
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.26
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
263213,Whitehouse,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.82
