Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.44
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.57
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
263213,Whitehouse,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.74
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.6
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.21
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
263213,Whitehouse,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.37
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.12
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
263213,Whitehouse,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.1
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.31
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.24
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
263213,Whitehouse,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.06
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.86
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.84
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.4
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
263213,Whitehouse,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.26
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.79
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.21
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.1
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.6
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.21
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
263213,Whitehouse,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.2
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.73
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.68
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.0
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
263213,Whitehouse,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.79
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.94
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.6
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.1
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
263213,Whitehouse,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.02
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.42
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,84.0
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.7
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.02
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
263213,Whitehouse,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.59
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.85
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.75
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.5
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.2
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.1
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.85
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
263213,Whitehouse,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.53
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.38
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.64
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.7
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.2
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.1
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
263213,Whitehouse,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.31
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.23
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.72
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.7
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.0
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.7
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
263213,Whitehouse,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.73
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.59
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.99
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.8
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.4
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.1
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
263213,Whitehouse,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.75
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.91
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.72
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.53
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.3
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.4
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
263213,Whitehouse,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.4
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.27
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.53
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.86
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.7
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.3
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.1
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.27
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.53
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
263213,Whitehouse,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.01
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.93
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.42
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.64
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.9
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.3
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.7
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
263213,Whitehouse,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.4
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.09
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.46
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.6
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.5
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.2
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
263213,Whitehouse,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.79
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.84
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.36
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.95
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.6
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.3
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.1
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
263213,Whitehouse,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.4
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.52
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.07
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.6
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.8
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.9
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.4
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.52
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.07
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
263213,Whitehouse,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.89
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.67
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.56
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.96
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.2
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.1
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.7
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
263213,Whitehouse,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.59
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.29
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.91
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.98
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.1
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.2
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.9
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.91
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.98
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
263213,Whitehouse,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.13
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.46
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.94
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.33
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.7
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.1
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
