Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.95
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
263213,Whitehouse,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.14
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,40.62
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.61
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.3
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.4
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.8
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
263213,Whitehouse,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.66
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,46.99
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.64
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.8
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.3
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.2
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.99
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
263213,Whitehouse,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.64
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.28
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,41.4
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.81
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.9
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.7
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.8
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.4
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.81
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
263213,Whitehouse,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.06
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.21
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,43.1
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.74
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,83.1
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.4
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.2
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.9
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.1
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
263213,Whitehouse,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.34
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.59
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,47.24
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.62
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,90.4
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.6
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,196.1
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.6
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.24
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
263213,Whitehouse,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.26
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.79
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.13
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.9
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.5
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.9
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.4
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.13
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
263213,Whitehouse,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.73
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.63
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.88
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.77
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.16
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.47
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.9
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.8
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.8
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
263213,Whitehouse,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.81
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.12
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.59
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.12
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.75
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.2
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.6
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.7
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.59
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.12
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.75
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
263213,Whitehouse,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.1
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.86
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.12
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.85
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.6
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.3
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.2
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.86
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.12
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
263213,Whitehouse,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.38
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.51
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.75
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.5
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.4
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.4
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
263213,Whitehouse,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.67
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.12
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.49
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.7
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.6
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.6
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.4
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.7
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
263213,Whitehouse,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.44
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.21
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.08
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.3
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.3
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.4
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.21
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
263213,Whitehouse,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.29
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.72
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.35
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.32
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.0
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.3
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.9
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,19.7
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.35
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
263213,Whitehouse,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.72
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.8
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.05
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.15
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.9
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.4
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.1
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,19.6
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
263213,Whitehouse,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.42
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.62
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.2
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.45
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.18
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.1
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.5
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.5
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,19.6
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.18
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
263213,Whitehouse,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.26
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.95
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.89
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,41.22
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.5
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.1
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.4
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,19.5
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.95
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.22
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
263213,Whitehouse,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.37
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.5
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.03
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.76
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.6
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.9
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.6
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,19.5
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.76
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
263213,Whitehouse,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.3
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.31
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.96
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.47
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.38
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.6
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.5
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.8
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.47
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.38
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
263213,Whitehouse,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.54
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.45
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.05
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.47
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.0
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.3
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.0
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.05
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.47
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
263213,Whitehouse,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.75
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.01
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.2
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.59
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.3
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.5
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.5
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.2
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
263213,Whitehouse,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.37
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.43
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.62
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.95
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.2
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.0
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.2
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,19.2
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.43
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.62
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.95
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
263213,Whitehouse,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.28
