Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,41.95
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.92
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.0
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.3
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.1
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.95
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.92
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
263213,Whitehouse,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.68
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.29
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.05
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.72
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,45.67
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.6
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.0
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,192.8
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,18.9
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.05
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.72
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.67
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
263213,Whitehouse,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.27
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.68
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.97
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.7
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,46.73
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.5
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.6
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.2
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,18.8
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.97
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.73
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
263213,Whitehouse,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.64
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.37
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.46
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.95
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,40.52
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,45.01
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.1
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.6
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.8
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,18.7
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.52
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.01
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
263213,Whitehouse,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.42
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.86
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.75
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.13
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.05
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,43.56
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.4
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.1
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.6
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,18.6
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.05
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.57
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
263213,Whitehouse,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.57
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.92
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.3
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.14
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,41.08
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,42.57
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.7
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.2
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.7
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,18.5
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.08
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.58
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
263213,Whitehouse,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.17
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.68
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.67
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.62
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.17
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,44.27
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.9
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.0
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.5
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.8
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,18.4
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.17
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.27
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
263213,Whitehouse,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.73
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.81
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.78
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.69
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.19
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,47.12
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,85.1
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.8
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.1
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.0
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,18.2
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.19
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.12
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
263213,Whitehouse,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.58
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.61
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,45.68
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.2
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.2
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.0
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,192.7
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,18.1
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.61
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.68
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
263213,Whitehouse,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.92
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.12
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.76
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.74
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,45.63
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,45.99
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.9
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.8
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.8
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,18.0
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.74
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.63
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.99
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
263213,Whitehouse,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.95
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.99
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.13
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.63
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,48.9
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.4
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.3
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.7
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.6
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,17.8
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.63
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.9
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.4
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
263213,Whitehouse,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.13
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.34
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.85
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,46.23
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,40.91
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.2
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.5
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,192.4
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.1
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,17.7
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.23
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.91
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
263213,Whitehouse,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.14
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.61
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,49.85
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.21
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.3
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.4
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,206.6
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.1
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,17.6
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.85
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.21
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
263213,Whitehouse,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.62
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.14
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,43.85
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,43.98
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.0
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.2
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.7
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.14
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.85
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.98
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
263213,Whitehouse,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.76
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.37
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.67
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.4
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.1
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.6
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.37
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.67
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
263213,Whitehouse,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.09
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.18
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.89
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.1
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.5
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.8
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,17.2
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.89
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
263213,Whitehouse,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.86
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.13
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.47
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.43
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.0
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.7
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.5
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,17.1
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.47
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
263213,Whitehouse,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.95
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.21
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.5
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.2
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.6
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.0
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.5
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
263213,Whitehouse,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.48
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.97
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.74
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.72
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.9
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.9
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.7
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.74
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.72
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
263213,Whitehouse,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.71
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.43
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.48
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.85
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.1
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.4
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,16.7
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.48
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.85
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
263213,Whitehouse,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.45
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.95
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.68
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.28
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.4
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.7
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.2
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,16.6
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.95
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.68
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.28
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
263213,Whitehouse,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.19
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.23
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,47.12
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.66
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.3
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.9
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.9
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,16.5
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
