Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.12
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
263213,Whitehouse,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.9
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.63
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.61
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.94
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.3
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.48
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.0
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.4
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.3
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
263213,Whitehouse,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.65
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.25
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.76
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.53
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.97
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.8
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.6
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.6
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.53
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
263213,Whitehouse,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.39
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.83
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.28
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.3
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.5
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.4
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,16.1
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.83
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
263213,Whitehouse,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.8
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.36
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.43
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.3
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.9
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.8
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.8
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.36
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
263213,Whitehouse,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.23
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.08
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.24
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.89
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.02
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.6
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.6
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.1
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.24
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.89
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.02
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
263213,Whitehouse,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.39
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.19
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.2
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.24
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.1
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.0
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.3
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.24
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
263213,Whitehouse,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.04
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.12
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.2
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.0
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.4
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.4
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.04
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.12
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.2
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
263213,Whitehouse,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.79
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.74
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.14
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.88
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.21
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.9
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.5
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.0
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.88
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
263213,Whitehouse,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.65
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.44
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.15
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.26
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.38
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.2
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.9
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.1
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.26
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
263213,Whitehouse,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.19
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.59
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.12
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.08
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.5
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.1
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.9
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
263213,Whitehouse,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.65
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.01
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.14
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.46
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.76
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.9
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.9
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.1
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,15.7
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.76
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
263213,Whitehouse,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.38
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.58
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.39
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.6
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.4
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,15.6
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.38
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
263213,Whitehouse,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.61
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.94
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.11
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.7
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.6
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.5
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,15.6
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
263213,Whitehouse,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.69
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.31
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.25
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.1
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.4
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.7
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,15.6
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.69
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.31
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.25
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
263213,Whitehouse,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.64
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.78
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.06
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.5
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.6
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.1
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,15.7
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.64
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.78
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
263213,Whitehouse,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.54
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.02
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.49
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.41
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.3
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.4
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,15.7
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
263213,Whitehouse,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.45
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.16
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.19
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.05
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.5
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
263213,Whitehouse,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.92
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.42
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.0
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
263213,Whitehouse,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
263213,Whitehouse,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
263213,Whitehouse,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
263213,Whitehouse,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
