Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.51
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
263213,Whitehouse,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
263213,Whitehouse,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
263213,Whitehouse,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
263213,Whitehouse,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,16.1
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
263213,Whitehouse,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.9
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,16.1
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
263213,Whitehouse,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.72
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.33
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,16.1
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
263213,Whitehouse,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.83
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.95
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,16.2
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
263213,Whitehouse,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
263213,Whitehouse,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
263213,Whitehouse,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
263213,Whitehouse,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
263213,Whitehouse,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
263213,Whitehouse,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,16.5
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
263213,Whitehouse,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,16.5
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
263213,Whitehouse,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,16.6
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
263213,Whitehouse,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,16.6
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
263213,Whitehouse,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,16.6
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
263213,Whitehouse,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,16.7
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
263213,Whitehouse,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.13
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.42
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
263213,Whitehouse,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.39
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.52
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
263213,Whitehouse,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.17
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
