Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
263213,Whitehouse,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.4
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.67
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.65
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
263213,Whitehouse,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.63
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.65
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
263213,Whitehouse,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.43
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
263213,Whitehouse,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.09
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.35
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.66
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,17.1
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
263213,Whitehouse,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.42
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.92
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.51
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,17.1
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
263213,Whitehouse,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.06
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.59
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,17.2
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
263213,Whitehouse,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.43
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.93
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.73
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
263213,Whitehouse,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.23
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.1
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
263213,Whitehouse,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
263213,Whitehouse,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.32
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.87
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
263213,Whitehouse,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.6
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
263213,Whitehouse,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.97
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,17.6
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
263213,Whitehouse,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.59
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,17.6
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
263213,Whitehouse,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.99
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.55
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.75
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,17.7
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
263213,Whitehouse,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.79
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.87
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,17.8
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
263213,Whitehouse,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.88
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.01
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.13
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,17.9
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
263213,Whitehouse,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.8
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.7
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.1
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,18.0
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
263213,Whitehouse,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.07
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.47
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.3
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,18.0
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
263213,Whitehouse,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.35
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.35
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.6
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.0
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,18.1
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
263213,Whitehouse,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.63
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.59
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.25
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,18.2
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
263213,Whitehouse,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.41
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.24
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,18.3
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
263213,Whitehouse,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.61
