Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.2
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,18.4
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
263213,Whitehouse,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.4
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.7
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,18.4
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
263213,Whitehouse,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.08
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,16.6
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
263213,Whitehouse,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.73
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,16.7
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
263213,Whitehouse,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.39
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
263213,Whitehouse,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
263213,Whitehouse,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.32
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
263213,Whitehouse,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.68
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
263213,Whitehouse,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.5
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
263213,Whitehouse,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
263213,Whitehouse,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.13
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,17.1
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
263213,Whitehouse,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.47
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.52
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,17.1
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
263213,Whitehouse,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.94
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.2
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.9
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,17.1
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
263213,Whitehouse,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.99
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.24
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.45
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.3
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,17.1
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
263213,Whitehouse,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.97
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.2
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.2
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,17.2
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
263213,Whitehouse,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.01
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.78
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.55
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.6
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.77
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
263213,Whitehouse,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.76
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.7
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.41
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.1
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
263213,Whitehouse,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.63
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.91
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.72
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.4
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
263213,Whitehouse,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.43
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.66
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.7
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
263213,Whitehouse,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.37
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.04
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.1
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
263213,Whitehouse,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.97
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.44
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.6
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
263213,Whitehouse,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.29
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.51
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.5
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
