Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
263213,Whitehouse,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.49
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.78
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.03
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.66
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.9
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
263213,Whitehouse,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.55
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.79
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.32
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.0
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.79
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
263213,Whitehouse,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.28
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.9
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.35
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.7
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.8
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.9
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
263213,Whitehouse,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.03
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.25
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.6
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.4
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
263213,Whitehouse,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.45
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.32
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.44
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.39
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.8
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.0
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
263213,Whitehouse,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.96
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.3
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.27
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.72
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.7
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.6
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
263213,Whitehouse,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.46
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.76
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.77
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.3
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
263213,Whitehouse,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.19
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.81
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.18
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.51
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.93
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.1
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.1
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
263213,Whitehouse,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.55
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.04
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.99
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.25
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.0
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.5
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
263213,Whitehouse,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.48
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.7
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.63
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.31
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.6
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.1
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.3
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
263213,Whitehouse,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.07
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.76
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.64
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.8
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.1
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
263213,Whitehouse,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.72
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.52
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.31
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.5
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.2
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.1
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
263213,Whitehouse,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.1
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.92
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.22
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.88
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.3
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.2
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.2
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.22
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
263213,Whitehouse,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.54
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.65
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.53
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.2
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.5
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
263213,Whitehouse,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.12
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.19
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.91
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.1
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.0
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
263213,Whitehouse,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.9
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.47
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.17
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.0
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.4
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
263213,Whitehouse,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.4
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.73
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.56
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.8
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.5
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
263213,Whitehouse,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.14
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.1
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.48
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.0
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.7
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.0
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.1
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
263213,Whitehouse,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.98
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.61
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.49
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.1
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.1
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.61
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
263213,Whitehouse,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.9
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.62
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.34
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.62
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.5
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.9
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.9
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.34
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
263213,Whitehouse,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.83
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.77
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.58
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.15
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.4
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.5
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.1
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
263213,Whitehouse,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.77
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.37
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.59
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.23
