Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.81
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.0
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.3
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.5
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.81
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
263213,Whitehouse,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.87
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.71
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.88
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.04
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.3
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.7
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.4
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
263213,Whitehouse,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.7
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.68
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.79
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.59
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.31
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.5
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.8
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.6
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
263213,Whitehouse,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.71
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.01
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.0
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.56
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.68
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.1
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
263213,Whitehouse,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.9
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.56
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.19
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.94
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.35
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.0
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
263213,Whitehouse,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.98
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.34
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.76
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.63
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.8
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
263213,Whitehouse,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.14
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.96
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.28
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.0
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.96
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
263213,Whitehouse,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.21
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.61
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.65
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.7
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.0
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
263213,Whitehouse,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.7
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.59
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.89
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.0
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.5
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
263213,Whitehouse,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.41
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.64
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.84
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.49
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.0
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.7
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.64
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
263213,Whitehouse,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.38
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.81
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.01
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.7
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.6
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.9
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
263213,Whitehouse,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.53
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.67
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.88
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.7
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.5
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.0
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
263213,Whitehouse,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.74
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.76
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.0
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.4
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.8
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.1
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.76
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
263213,Whitehouse,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.88
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.85
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.83
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.46
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.1
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.4
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
263213,Whitehouse,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.72
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.03
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.35
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.17
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.3
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.1
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
263213,Whitehouse,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.61
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.07
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.55
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.9
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.1
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.0
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
263213,Whitehouse,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.47
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.16
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.79
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.5
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.5
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.9
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
263213,Whitehouse,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.86
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.44
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.45
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.1
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.7
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.0
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
263213,Whitehouse,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.46
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.01
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.79
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.9
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.1
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
263213,Whitehouse,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.37
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.17
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.84
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.32
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.6
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
263213,Whitehouse,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.79
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.93
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.29
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.7
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.5
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
263213,Whitehouse,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.81
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.03
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.08
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.7
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.7
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.2
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
