Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
263213,Whitehouse,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.97
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.3
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.07
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.68
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.5
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.5
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
263213,Whitehouse,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.74
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.37
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.95
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.27
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.32
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.1
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.5
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,17.2
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
263213,Whitehouse,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.27
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.08
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.41
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.15
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.75
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.6
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.0
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.7
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,17.1
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
263213,Whitehouse,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.87
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.95
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.54
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.8
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.2
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.4
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.95
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
263213,Whitehouse,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.01
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.62
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.29
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.36
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.6
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.3
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
263213,Whitehouse,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.09
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.11
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.18
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.39
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.8
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.3
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
263213,Whitehouse,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.8
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.76
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.29
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.5
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.6
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.76
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
263213,Whitehouse,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.79
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.98
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.51
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.68
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.7
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.6
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.1
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.51
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
263213,Whitehouse,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.82
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.11
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.75
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.9
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.11
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
263213,Whitehouse,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.4
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.07
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.82
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.95
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.5
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.6
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,16.7
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
263213,Whitehouse,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.05
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.38
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.07
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.85
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.94
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.9
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.2
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,16.6
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
263213,Whitehouse,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.75
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.25
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.2
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.0
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.5
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,16.5
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
263213,Whitehouse,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.85
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.49
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.36
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.05
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.6
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.9
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,16.5
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
263213,Whitehouse,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.29
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.32
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.09
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.7
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.1
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
263213,Whitehouse,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.4
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.94
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.77
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.17
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.3
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.3
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
263213,Whitehouse,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.85
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.05
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.74
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.28
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.3
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.9
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.6
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.74
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
263213,Whitehouse,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.68
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.66
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.12
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.2
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.1
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.66
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
263213,Whitehouse,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.8
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.32
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.72
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.5
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
263213,Whitehouse,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.88
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.29
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.5
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.5
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
263213,Whitehouse,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.97
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.0
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.67
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.22
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.2
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
263213,Whitehouse,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.87
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.25
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.41
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.0
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.7
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
263213,Whitehouse,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.44
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.9
