Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.63
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.7
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.2
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.44
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
263213,Whitehouse,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.59
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.47
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.05
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.37
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.3
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.6
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.5
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.05
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
263213,Whitehouse,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.38
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.55
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.86
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.47
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.7
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.9
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
263213,Whitehouse,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.38
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.6
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.19
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.7
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.6
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.6
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
263213,Whitehouse,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.87
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.57
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.71
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.9
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.3
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
263213,Whitehouse,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.4
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.61
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.79
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.3
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.8
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
263213,Whitehouse,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.19
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.9
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
263213,Whitehouse,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.11
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.06
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
263213,Whitehouse,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.65
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.12
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.24
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.6
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,16.5
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
263213,Whitehouse,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.4
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.12
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,16.5
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
263213,Whitehouse,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.38
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.95
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.85
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,16.5
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
263213,Whitehouse,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.33
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.16
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.99
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,16.6
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
263213,Whitehouse,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,16.6
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
263213,Whitehouse,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.96
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.33
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.49
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,16.6
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
263213,Whitehouse,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.56
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.22
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.5
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,16.7
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
263213,Whitehouse,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.25
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
263213,Whitehouse,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.24
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
263213,Whitehouse,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.49
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.3
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.2
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
263213,Whitehouse,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.75
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.95
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,102.6
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.8
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
263213,Whitehouse,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.36
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
263213,Whitehouse,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
263213,Whitehouse,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,17.1
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
