Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
263213,Whitehouse,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,17.2
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
263213,Whitehouse,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
263213,Whitehouse,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
263213,Whitehouse,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
263213,Whitehouse,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
263213,Whitehouse,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
263213,Whitehouse,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,17.6
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
263213,Whitehouse,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,17.6
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
263213,Whitehouse,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,17.7
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
263213,Whitehouse,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,17.8
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
263213,Whitehouse,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,17.9
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
263213,Whitehouse,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,17.9
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
263213,Whitehouse,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.17
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,17.9
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
263213,Whitehouse,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.71
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.9
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,18.0
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
263213,Whitehouse,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.84
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.1
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,18.0
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
263213,Whitehouse,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.35
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.11
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,18.0
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
263213,Whitehouse,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.02
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,18.1
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
263213,Whitehouse,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.26
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.7
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,18.1
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
263213,Whitehouse,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.15
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.52
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,18.1
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
263213,Whitehouse,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.85
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,18.2
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
263213,Whitehouse,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.44
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.07
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,18.2
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
263213,Whitehouse,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.75
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.13
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
