Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,18.3
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
263213,Whitehouse,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.5
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,18.3
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
263213,Whitehouse,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.57
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,18.3
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
263213,Whitehouse,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.85
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.39
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,18.4
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
263213,Whitehouse,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.6
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.08
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,18.4
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
263213,Whitehouse,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.06
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.59
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,18.5
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
263213,Whitehouse,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.49
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.09
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,18.5
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
263213,Whitehouse,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.42
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,18.6
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
263213,Whitehouse,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.31
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,18.6
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
263213,Whitehouse,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.54
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.09
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.58
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,18.7
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
263213,Whitehouse,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.98
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,18.8
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
263213,Whitehouse,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.13
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.39
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.8
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.5
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,18.8
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
263213,Whitehouse,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.45
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.22
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,18.9
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
263213,Whitehouse,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.6
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.89
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.9
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,18.9
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
263213,Whitehouse,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.3
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,19.0
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
263213,Whitehouse,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.29
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.45
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,19.0
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
263213,Whitehouse,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.04
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.88
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
263213,Whitehouse,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.93
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,15.0
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
263213,Whitehouse,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,15.1
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
263213,Whitehouse,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.44
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.97
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,15.1
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
263213,Whitehouse,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.54
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.27
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,15.2
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
263213,Whitehouse,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.13
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,15.3
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
