Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
263213,Whitehouse,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.64
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,15.3
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
263213,Whitehouse,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.09
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.5
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,15.3
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
263213,Whitehouse,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.18
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.7
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.3
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,15.4
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
263213,Whitehouse,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.06
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.8
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,15.4
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
263213,Whitehouse,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.19
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.64
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,15.4
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
263213,Whitehouse,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.22
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,15.5
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
263213,Whitehouse,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.92
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,15.5
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
263213,Whitehouse,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.5
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.86
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.2
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,15.5
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
263213,Whitehouse,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.06
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.61
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.5
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,15.5
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
263213,Whitehouse,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.13
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.66
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,15.6
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
263213,Whitehouse,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.87
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.51
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.09
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,15.6
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
263213,Whitehouse,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.02
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,15.6
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
263213,Whitehouse,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.09
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.51
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,15.6
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
263213,Whitehouse,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.41
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.39
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.19
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.0
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.3
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,15.7
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
263213,Whitehouse,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.61
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.48
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.28
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.9
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,15.7
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.61
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
263213,Whitehouse,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.57
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.78
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.05
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.7
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.5
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.5
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,15.7
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
263213,Whitehouse,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.71
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.81
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.57
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.4
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.5
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
263213,Whitehouse,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.36
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.25
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.72
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.5
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.1
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.3
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.25
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
263213,Whitehouse,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.96
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.57
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.48
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.4
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.2
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.1
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
263213,Whitehouse,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.57
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.78
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.89
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.4
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.78
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
263213,Whitehouse,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.89
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.28
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.72
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.9
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.3
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
263213,Whitehouse,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.18
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.68
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.44
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
