Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.4
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.7
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.7
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
263213,Whitehouse,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.7
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.37
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.58
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.1
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.5
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.8
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.8
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
263213,Whitehouse,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.73
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.94
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.35
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.6
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.3
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.5
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,15.7
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
263213,Whitehouse,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.7
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.83
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.67
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.1
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.3
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.8
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,15.7
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
263213,Whitehouse,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.93
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.95
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.79
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.5
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.8
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.8
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,15.6
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
263213,Whitehouse,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.76
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.63
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.79
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.57
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.82
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.5
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.2
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.3
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,15.6
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.57
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
263213,Whitehouse,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.23
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.82
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.89
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.41
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.2
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.1
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,15.6
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.89
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
263213,Whitehouse,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.72
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.21
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.66
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.76
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.5
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.8
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.1
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.0
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,15.7
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.76
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
263213,Whitehouse,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.25
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.81
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.72
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.2
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.9
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.1
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,15.7
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.25
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.81
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
263213,Whitehouse,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.79
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.15
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.69
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.5
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.0
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.4
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
263213,Whitehouse,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.5
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.85
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.39
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.3
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.8
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
263213,Whitehouse,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.94
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.68
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.42
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.84
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.0
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.2
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.6
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.68
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
263213,Whitehouse,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.54
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.82
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.23
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.6
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.9
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
263213,Whitehouse,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.75
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.9
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.99
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.0
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.1
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.8
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
263213,Whitehouse,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.64
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.68
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.29
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.7
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.6
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
263213,Whitehouse,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.88
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.88
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.52
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.77
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.8
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.4
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
263213,Whitehouse,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.66
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.0
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.08
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.21
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.4
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.6
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
263213,Whitehouse,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.89
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.78
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.4
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.1
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.0
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.9
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.78
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
263213,Whitehouse,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.54
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.92
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.03
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.1
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.0
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.7
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
263213,Whitehouse,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.3
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.62
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.53
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.8
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
263213,Whitehouse,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.44
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.45
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.43
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.5
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.1
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
263213,Whitehouse,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.74
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.22
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.1
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
