Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
263213,Whitehouse,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.7
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.58
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.8
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
263213,Whitehouse,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.04
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.92
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.34
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.52
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.67
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.34
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
263213,Whitehouse,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.74
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.5
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.43
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.3
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.6
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.1
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
263213,Whitehouse,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.63
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.22
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.14
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.07
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.9
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.5
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
263213,Whitehouse,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.65
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.93
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.49
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.8
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.0
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
263213,Whitehouse,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.17
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.26
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.32
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.61
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.9
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.6
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
263213,Whitehouse,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.27
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.75
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.6
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.64
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.5
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.7
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.3
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
263213,Whitehouse,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.53
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.97
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.29
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.3
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.9
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
263213,Whitehouse,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.92
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.49
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.0
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.28
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
263213,Whitehouse,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.83
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.98
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.7
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.78
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.6
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
263213,Whitehouse,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.83
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.71
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.22
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.17
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.6
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.0
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,15.7
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
263213,Whitehouse,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.68
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.41
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.19
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.64
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.9
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.1
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,15.7
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
263213,Whitehouse,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.6
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.23
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.21
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.1
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.6
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,15.6
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
263213,Whitehouse,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.18
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.36
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.93
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.8
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.2
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,15.6
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
263213,Whitehouse,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.66
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.64
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.68
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.26
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.6
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.9
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.5
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,15.5
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
263213,Whitehouse,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.33
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.66
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.79
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.04
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.4
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.4
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,15.5
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
263213,Whitehouse,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.38
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.69
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.97
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.03
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.6
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,15.4
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
263213,Whitehouse,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.38
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.99
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.37
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.56
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.8
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,15.4
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
263213,Whitehouse,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.53
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.63
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.0
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.78
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.5
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.8
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.1
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,15.3
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
263213,Whitehouse,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.3
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.77
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.99
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.3
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.4
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.8
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,15.2
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.77
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
263213,Whitehouse,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.15
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.34
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.06
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.73
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.9
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.4
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,15.2
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
263213,Whitehouse,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.5
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.43
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.73
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
