Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.9
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.4
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.4
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,15.1
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
263213,Whitehouse,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.19
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.23
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.51
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.3
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.0
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.5
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,15.0
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
263213,Whitehouse,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.98
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.6
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.52
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.0
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,15.0
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
263213,Whitehouse,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.97
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.01
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.13
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.2
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,14.9
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
263213,Whitehouse,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.13
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.69
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.41
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.6
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.3
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,14.8
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
263213,Whitehouse,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.02
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.8
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.61
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.19
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.1
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.5
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,14.8
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
263213,Whitehouse,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.09
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.08
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.24
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.44
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.76
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.3
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,14.7
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
263213,Whitehouse,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.43
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.59
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.22
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.9
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.7
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.9
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,14.6
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
263213,Whitehouse,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.42
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.59
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.46
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.8
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.8
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,14.5
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
263213,Whitehouse,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.8
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.91
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.5
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.9
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,14.5
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
263213,Whitehouse,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.33
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.29
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.66
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.0
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,14.4
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
263213,Whitehouse,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.94
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.91
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.8
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.0
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.4
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,14.4
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
263213,Whitehouse,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.32
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.63
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.15
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.97
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.5
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.0
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,14.4
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
263213,Whitehouse,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.71
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.47
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.99
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.69
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.3
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.1
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,14.3
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
263213,Whitehouse,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.76
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.64
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.8
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.02
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.1
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.8
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.3
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.9
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,14.3
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.02
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
263213,Whitehouse,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.83
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.83
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.53
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.5
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.7
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,14.3
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.83
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
263213,Whitehouse,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.62
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.84
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.06
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.4
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.6
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,14.3
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
263213,Whitehouse,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.39
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.17
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.06
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.4
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.0
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.3
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,14.3
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
263213,Whitehouse,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.1
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.47
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.79
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.8
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.4
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,14.3
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
263213,Whitehouse,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.19
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.71
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.23
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.7
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.3
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,14.3
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
263213,Whitehouse,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.57
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.77
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.18
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.1
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,14.3
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.77
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
263213,Whitehouse,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.18
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.75
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.7
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,14.3
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
