Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
263213,Whitehouse,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.46
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.75
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.4
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,14.3
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
263213,Whitehouse,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.77
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.18
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.24
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.6
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,14.3
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
263213,Whitehouse,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.33
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.12
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.97
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,14.3
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
263213,Whitehouse,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.04
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.21
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.1
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.4
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.5
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,14.3
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
263213,Whitehouse,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.17
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.65
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,14.4
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
263213,Whitehouse,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,14.4
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
263213,Whitehouse,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,14.4
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
263213,Whitehouse,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,14.5
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
263213,Whitehouse,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.71
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,14.5
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
263213,Whitehouse,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.62
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,14.6
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
263213,Whitehouse,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.21
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,14.6
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
263213,Whitehouse,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.32
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,14.7
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
263213,Whitehouse,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.5
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.33
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,14.8
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
263213,Whitehouse,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,14.8
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
263213,Whitehouse,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,14.8
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
263213,Whitehouse,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.11
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,14.9
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
263213,Whitehouse,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,14.9
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
263213,Whitehouse,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,15.0
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
263213,Whitehouse,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,15.0
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
263213,Whitehouse,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,15.0
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
263213,Whitehouse,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,15.1
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
263213,Whitehouse,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
