Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,15.1
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
263213,Whitehouse,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,15.1
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
263213,Whitehouse,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,15.2
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
263213,Whitehouse,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,15.3
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
263213,Whitehouse,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,15.3
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
263213,Whitehouse,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.86
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,15.3
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
263213,Whitehouse,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.15
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,15.3
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
263213,Whitehouse,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.12
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,15.4
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
263213,Whitehouse,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.95
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,15.4
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
263213,Whitehouse,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.24
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,15.4
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
263213,Whitehouse,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.81
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,15.5
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
263213,Whitehouse,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.19
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,15.5
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
263213,Whitehouse,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.21
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,15.5
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
263213,Whitehouse,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.23
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,15.5
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
263213,Whitehouse,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.66
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.58
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,15.6
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
263213,Whitehouse,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.38
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.3
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,15.6
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
263213,Whitehouse,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.78
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.89
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,15.6
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
263213,Whitehouse,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.35
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.14
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,15.7
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
263213,Whitehouse,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.1
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
263213,Whitehouse,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.56
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
263213,Whitehouse,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.58
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.88
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
263213,Whitehouse,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.79
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.28
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
