Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
263213,Whitehouse,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.61
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.16
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.96
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.08
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
263213,Whitehouse,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.94
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.92
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.01
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
263213,Whitehouse,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.13
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.5
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.85
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
263213,Whitehouse,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.09
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,16.1
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
263213,Whitehouse,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.65
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,16.2
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
263213,Whitehouse,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.91
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.81
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,16.2
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
263213,Whitehouse,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.68
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.29
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
263213,Whitehouse,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
263213,Whitehouse,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.04
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
263213,Whitehouse,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.19
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.82
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,16.5
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
263213,Whitehouse,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.62
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.28
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.7
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,15.0
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
263213,Whitehouse,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.57
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.17
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,15.1
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
263213,Whitehouse,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.21
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.54
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,15.2
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
263213,Whitehouse,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.17
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.82
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,15.3
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
263213,Whitehouse,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.92
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,15.4
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
263213,Whitehouse,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.14
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.3
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,15.5
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
263213,Whitehouse,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.3
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.2
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.7
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,15.6
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
263213,Whitehouse,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.49
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.73
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,90.3
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.4
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,15.7
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.73
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
263213,Whitehouse,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.34
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.53
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.49
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.9
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.8
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.53
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
263213,Whitehouse,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.31
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.7
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.3
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
263213,Whitehouse,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.14
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.0
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.5
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
263213,Whitehouse,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.16
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.13
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,91.1
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.8
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
