Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,16.1
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
263213,Whitehouse,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.47
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.28
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.59
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,91.9
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.0
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,16.2
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.28
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
263213,Whitehouse,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.3
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.33
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.54
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.32
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.0
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.5
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.54
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
263213,Whitehouse,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.91
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.6
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.69
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.4
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
263213,Whitehouse,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.36
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.07
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.04
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.7
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.1
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.07
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
263213,Whitehouse,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.23
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.22
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.98
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.3
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.0
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,16.5
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
263213,Whitehouse,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.12
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.69
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.88
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.6
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.8
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,16.6
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.69
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
263213,Whitehouse,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.01
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.84
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.9
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.2
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.1
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,16.6
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
263213,Whitehouse,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.33
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.07
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.34
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.0
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.9
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.5
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,16.7
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
263213,Whitehouse,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.85
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.25
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.68
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.8
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.9
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,16.7
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.25
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
263213,Whitehouse,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.41
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.1
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.05
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.78
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.3
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.9
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.8
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.05
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
263213,Whitehouse,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.86
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.06
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.28
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.94
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.1
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.6
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.1
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.28
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
263213,Whitehouse,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.82
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.51
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.4
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.16
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.2
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.4
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.4
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
263213,Whitehouse,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.05
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.02
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,50.5
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.58
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,92.4
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.4
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,205.3
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.8
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.5
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.58
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
263213,Whitehouse,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.59
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.72
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,49.13
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.08
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,88.2
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.9
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.4
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.2
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.72
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.13
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
263213,Whitehouse,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.69
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.44
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,43.74
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.77
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.5
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.9
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.74
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
263213,Whitehouse,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.27
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.84
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,41.29
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.93
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.0
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.5
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.1
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.29
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
263213,Whitehouse,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.83
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.07
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,45.0
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.54
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.0
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.7
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.3
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.07
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.54
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
263213,Whitehouse,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.38
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.49
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,43.89
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.35
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.7
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.9
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.8
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.89
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
263213,Whitehouse,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.26
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.93
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,46.33
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.1
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.5
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,190.4
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.0
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.93
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.33
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.1
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
263213,Whitehouse,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.22
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.65
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.25
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,45.37
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.38
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.9
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.6
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.3
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.37
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
263213,Whitehouse,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.84
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,44.94
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.32
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.4
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.6
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.4
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.94
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
