Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
263213,Whitehouse,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.7
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.19
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,46.07
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.02
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.3
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.0
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.1
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.07
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
263213,Whitehouse,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.67
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.51
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,42.37
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.29
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.9
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.1
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.3
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.37
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
263213,Whitehouse,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.6
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,43.22
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.66
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.1
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.8
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.0
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.6
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.22
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
263213,Whitehouse,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.21
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,47.17
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.95
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.8
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.7
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.8
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.9
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.21
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.17
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
263213,Whitehouse,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.86
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.77
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,47.58
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.77
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.2
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,195.5
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.2
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.58
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
263213,Whitehouse,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.45
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.83
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,47.13
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.38
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.5
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.6
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.6
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.13
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
263213,Whitehouse,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.82
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,47.16
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.68
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.8
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.0
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.4
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.0
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.15
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
263213,Whitehouse,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.03
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.85
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,42.94
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.51
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.2
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.7
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.1
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.94
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
263213,Whitehouse,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.03
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.98
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.89
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.6
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.9
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.3
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.03
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.98
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
263213,Whitehouse,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.16
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.35
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.45
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.4
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.6
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.9
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.35
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
263213,Whitehouse,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.84
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.16
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.74
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.4
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.4
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.5
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.16
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
263213,Whitehouse,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.32
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.04
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.41
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.2
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.4
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.32
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
263213,Whitehouse,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.48
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.46
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.4
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.27
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.6
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.4
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.3
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.4
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
263213,Whitehouse,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.94
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.12
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,42.0
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.88
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.6
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.5
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.7
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
263213,Whitehouse,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.39
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.17
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.33
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.4
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.8
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.9
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
263213,Whitehouse,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.32
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,38.57
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.71
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.7
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.6
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.2
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.57
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.71
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
263213,Whitehouse,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.5
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.35
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.63
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.5
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
263213,Whitehouse,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.1
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.15
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.74
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.3
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.0
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.2
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.15
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
263213,Whitehouse,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.03
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.79
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,43.37
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.84
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.9
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.3
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.3
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.9
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.37
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
263213,Whitehouse,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.92
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,45.79
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.2
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,95.1
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.8
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.3
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.79
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
263213,Whitehouse,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.05
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.36
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,40.34
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.32
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.9
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.4
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.34
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
263213,Whitehouse,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.2
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,46.86
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.38
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,101.6
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.9
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,195.0
