Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.8
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.86
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
263213,Whitehouse,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.01
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.31
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.41
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.6
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.5
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.2
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,16.7
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.31
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
263213,Whitehouse,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.98
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.41
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.84
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,41.22
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.53
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.4
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.1
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.4
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,16.6
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.84
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.22
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
263213,Whitehouse,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.09
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.8
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.96
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.29
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.8
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.4
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.8
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,16.5
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.8
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.96
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
263213,Whitehouse,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.96
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.36
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.48
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.9
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.9
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.4
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.3
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.48
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
263213,Whitehouse,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.88
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.28
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.12
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,85.7
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.3
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.5
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.9
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.28
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
263213,Whitehouse,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.1
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.15
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.51
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.8
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.2
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.2
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.15
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
263213,Whitehouse,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.84
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.92
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,41.22
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.16
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.4
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.3
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.1
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,16.2
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.22
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
263213,Whitehouse,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.17
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.76
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.52
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,48.08
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.31
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.2
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,198.1
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.5
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,16.1
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.52
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.08
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.31
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
263213,Whitehouse,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.83
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.11
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.01
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,53.42
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.84
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,107.5
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.7
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,220.6
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.6
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.42
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
263213,Whitehouse,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.17
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.25
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.89
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.6
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,51.42
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.34
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,92.0
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.3
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,211.3
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.7
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.6
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.42
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.34
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
263213,Whitehouse,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.71
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.99
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.64
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,52.89
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.55
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,104.6
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,217.7
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.6
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,15.7
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.89
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
263213,Whitehouse,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.67
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.96
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,48.75
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.93
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,110.3
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.5
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.8
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.3
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,15.6
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.75
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
263213,Whitehouse,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.96
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.48
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.33
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,50.54
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.29
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,124.1
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,208.5
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.3
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,15.5
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.54
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
263213,Whitehouse,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.03
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,48.83
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.08
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,126.8
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,201.7
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.5
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,15.4
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.83
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
263213,Whitehouse,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.17
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.76
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.91
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,49.03
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.84
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,116.1
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.9
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.6
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,15.3
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.03
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
263213,Whitehouse,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.37
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,45.39
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.9
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,103.6
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.5
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.8
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.8
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,15.3
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.39
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
263213,Whitehouse,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.23
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,43.02
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.43
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,96.2
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.7
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,15.2
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.02
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
263213,Whitehouse,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.23
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.48
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,41.33
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.55
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,87.2
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.9
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.4
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.5
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,15.1
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.33
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
263213,Whitehouse,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.26
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.21
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.55
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.6
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.4
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.9
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,15.0
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.21
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
263213,Whitehouse,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.56
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.46
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.9
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.8
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.5
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,14.9
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.46
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
263213,Whitehouse,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.53
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.47
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.01
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.31
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.7
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.8
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.4
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,14.8
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.47
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.01
