Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
263213,Whitehouse,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.54
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.2
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.86
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.53
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.4
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.1
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,14.7
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.86
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
263213,Whitehouse,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.34
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.26
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.06
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.9
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.7
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,14.5
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
263213,Whitehouse,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.01
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.38
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.46
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.0
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.7
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,14.4
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.38
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
263213,Whitehouse,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.9
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.7
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.19
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.3
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.2
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.2
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,14.3
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.7
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
263213,Whitehouse,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.96
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,44.78
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.65
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.4
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.5
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.4
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,14.2
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.96
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.78
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
263213,Whitehouse,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.15
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.29
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,46.53
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.09
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.3
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,190.7
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.3
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,14.0
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.29
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.53
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
263213,Whitehouse,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.71
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.7
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.19
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.66
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.9
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.8
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.6
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.1
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,13.9
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.7
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.19
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
263213,Whitehouse,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.61
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.46
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.68
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.15
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.7
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.2
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,13.8
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.68
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
263213,Whitehouse,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.08
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.79
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,40.11
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.03
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.9
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.3
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.7
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,13.8
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.79
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.11
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
263213,Whitehouse,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.35
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.91
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.89
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.1
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.8
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.0
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,13.7
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.36
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
263213,Whitehouse,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.27
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.48
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.22
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.79
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.3
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.8
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.6
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,13.6
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.48
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
263213,Whitehouse,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.25
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.89
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.11
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.6
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,13.6
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
263213,Whitehouse,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.17
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.15
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.74
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.5
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.2
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,13.6
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
263213,Whitehouse,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.04
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.13
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.79
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.5
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.0
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,13.6
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
263213,Whitehouse,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.33
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.7
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.07
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.6
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,13.5
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
263213,Whitehouse,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.07
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.54
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.9
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.9
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,13.5
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
263213,Whitehouse,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.65
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.83
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.0
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,13.6
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
263213,Whitehouse,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.59
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.41
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.76
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.0
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,13.6
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
263213,Whitehouse,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.21
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.98
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.38
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,13.6
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
263213,Whitehouse,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.6
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.47
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.27
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.7
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,13.6
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
263213,Whitehouse,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.85
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.7
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.32
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.1
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,13.6
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
263213,Whitehouse,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.35
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.44
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
