Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.4
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,13.6
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
263213,Whitehouse,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.94
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.9
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.07
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,13.6
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
263213,Whitehouse,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.9
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.13
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.5
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,13.7
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
263213,Whitehouse,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.81
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.19
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,13.7
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
263213,Whitehouse,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.64
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.5
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,13.8
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
263213,Whitehouse,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.13
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.35
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,13.8
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
263213,Whitehouse,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.51
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,13.8
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
263213,Whitehouse,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.05
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,13.8
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
263213,Whitehouse,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.14
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,13.8
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
263213,Whitehouse,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,13.9
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
263213,Whitehouse,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,13.9
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
263213,Whitehouse,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,13.9
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
263213,Whitehouse,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.89
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,13.9
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
263213,Whitehouse,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,14.0
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
263213,Whitehouse,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,14.0
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
263213,Whitehouse,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,14.0
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
263213,Whitehouse,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,14.0
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
263213,Whitehouse,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,14.0
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
263213,Whitehouse,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,14.0
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
263213,Whitehouse,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,14.1
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
263213,Whitehouse,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.37
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,14.1
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
263213,Whitehouse,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.71
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,14.1
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
