Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
263213,Whitehouse,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.5
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,14.1
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
263213,Whitehouse,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.98
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,14.1
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
263213,Whitehouse,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.49
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,14.1
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
263213,Whitehouse,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.76
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,14.1
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
263213,Whitehouse,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.07
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,14.2
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
263213,Whitehouse,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.64
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.15
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,14.2
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
263213,Whitehouse,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.23
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.77
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,14.3
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
263213,Whitehouse,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.89
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.83
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,14.3
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
263213,Whitehouse,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.05
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.31
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,14.3
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
263213,Whitehouse,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.27
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,14.3
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
263213,Whitehouse,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.22
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,14.4
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
263213,Whitehouse,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.17
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.54
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,14.4
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
263213,Whitehouse,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.55
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.04
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.1
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,14.5
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
263213,Whitehouse,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.73
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.5
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,14.5
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
263213,Whitehouse,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.59
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.63
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,14.5
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
263213,Whitehouse,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.39
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.1
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,14.6
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
263213,Whitehouse,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.65
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,14.6
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
263213,Whitehouse,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.55
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,14.7
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
263213,Whitehouse,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.11
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.1
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.59
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,14.8
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
263213,Whitehouse,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.53
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.61
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,14.8
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
263213,Whitehouse,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.78
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,14.8
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
263213,Whitehouse,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.62
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.1
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
