Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,14.9
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
263213,Whitehouse,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.61
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.31
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,14.9
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
263213,Whitehouse,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.51
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,15.0
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
263213,Whitehouse,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,15.0
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
263213,Whitehouse,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.44
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.12
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.32
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,15.7
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
263213,Whitehouse,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.12
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.25
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.89
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.9
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
263213,Whitehouse,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.23
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.84
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.7
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
263213,Whitehouse,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.97
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.85
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
263213,Whitehouse,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.95
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.69
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,16.1
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
263213,Whitehouse,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.79
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.99
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,16.2
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
263213,Whitehouse,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.45
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.1
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
263213,Whitehouse,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.27
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.34
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
263213,Whitehouse,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.29
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.47
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.5
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
263213,Whitehouse,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.5
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.86
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.6
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,16.5
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
263213,Whitehouse,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.16
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.98
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.72
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.7
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,16.6
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
263213,Whitehouse,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.6
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.7
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.46
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.4
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.8
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,16.7
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.7
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
263213,Whitehouse,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.16
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.55
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.68
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.3
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
263213,Whitehouse,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.67
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.9
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.3
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
263213,Whitehouse,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.99
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.59
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.22
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.2
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.2
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
263213,Whitehouse,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.15
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.5
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.2
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.4
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
263213,Whitehouse,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.18
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.16
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.94
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.6
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.8
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.16
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
263213,Whitehouse,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.78
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.81
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.4
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.3
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.0
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.81
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
