Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
263213,Whitehouse,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.69
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,38.21
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.68
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.5
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.8
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.7
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
263213,Whitehouse,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.49
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.9
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.81
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.23
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.35
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.9
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.9
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.1
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.23
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
263213,Whitehouse,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.1
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.48
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.21
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.7
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.7
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.1
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.48
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
263213,Whitehouse,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.65
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.32
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.09
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.58
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.89
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.2
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.7
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.6
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.89
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
263213,Whitehouse,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.27
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.61
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.68
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.04
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.8
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.4
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.4
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.61
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.68
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.04
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
263213,Whitehouse,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.24
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.08
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,46.57
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.09
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.2
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,192.1
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.9
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.57
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.09
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
263213,Whitehouse,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.38
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.1
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.71
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,48.83
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.05
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.5
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.1
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.9
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.71
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.83
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.05
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
263213,Whitehouse,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.33
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.36
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,49.32
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.04
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.3
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.9
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.2
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.36
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.32
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
263213,Whitehouse,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.54
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,47.82
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.22
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.6
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,196.8
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.8
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.54
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.82
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.22
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
263213,Whitehouse,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.15
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.13
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,54.12
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.37
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,95.7
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.4
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,221.9
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.9
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.13
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.12
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
263213,Whitehouse,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.38
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.12
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,52.66
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.37
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,85.1
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.4
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,216.7
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.6
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.12
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.66
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
263213,Whitehouse,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.92
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.15
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.73
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,45.95
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.57
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.8
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.9
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.6
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,16.7
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.73
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.95
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.57
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
263213,Whitehouse,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.71
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.06
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.39
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.09
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.8
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.0
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.9
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,16.7
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.06
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.39
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
263213,Whitehouse,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.26
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.74
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,46.56
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.26
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.9
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.5
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.8
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,16.6
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.74
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.57
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.26
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
263213,Whitehouse,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.63
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.74
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.75
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.29
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.6
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.9
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.5
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,16.6
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.74
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.75
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.29
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
263213,Whitehouse,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.18
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.74
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,47.08
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.39
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.5
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.0
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.5
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,16.6
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.74
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.08
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.39
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
263213,Whitehouse,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.59
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.6
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.55
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,52.95
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.89
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,108.1
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.4
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,218.0
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,16.5
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.55
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.95
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
263213,Whitehouse,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.65
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,53.56
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.51
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,104.9
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.7
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,221.0
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.3
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.65
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.56
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
263213,Whitehouse,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.92
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.35
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,54.9
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.42
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,93.3
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.9
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,226.9
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.3
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.35
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.9
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
263213,Whitehouse,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.87
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.2
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,54.02
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.75
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,99.3
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.1
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,223.4
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.5
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.02
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
263213,Whitehouse,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.75
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.16
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,51.0
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.77
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,88.2
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.8
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,211.3
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.7
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.16
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
263213,Whitehouse,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.11
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.07
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.26
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,51.12
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.25
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,96.2
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.7
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,212.6
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.0
