Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.26
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.12
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
263213,Whitehouse,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.75
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.72
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.03
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,50.06
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.69
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,93.7
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.5
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,208.6
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.1
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.06
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.69
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
263213,Whitehouse,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.14
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.56
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.45
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.6
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.2
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.14
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.56
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
263213,Whitehouse,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.27
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.83
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.43
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.2
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.8
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.6
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,16.2
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.83
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.43
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
263213,Whitehouse,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.35
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.49
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.71
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.9
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.2
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.1
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,16.1
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
263213,Whitehouse,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.1
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.75
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.82
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.88
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.4
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.2
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,16.1
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
263213,Whitehouse,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.35
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.67
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.36
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.86
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.3
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.3
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.7
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.3
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.86
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
263213,Whitehouse,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.6
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.39
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.07
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.05
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.01
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.1
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.6
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.8
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.07
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.05
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
263213,Whitehouse,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.18
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.8
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,43.51
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.34
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.0
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.8
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.8
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.51
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
263213,Whitehouse,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.78
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.03
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.24
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.82
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.8
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.6
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.9
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.7
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.03
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.24
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
263213,Whitehouse,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.66
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.05
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.7
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,42.33
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.79
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.8
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.1
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.9
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.7
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.33
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
263213,Whitehouse,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.75
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.3
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,41.07
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.49
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.6
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.6
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.2
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,15.7
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.3
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.07
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
263213,Whitehouse,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.54
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.07
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.92
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.54
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.7
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.6
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,15.6
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.92
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
263213,Whitehouse,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.95
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.39
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.32
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.69
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.7
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.0
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,15.5
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.39
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.32
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.69
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
263213,Whitehouse,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.47
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.8
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.85
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,45.39
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.88
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.9
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.3
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.1
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,15.4
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.85
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.39
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
263213,Whitehouse,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.76
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.34
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,46.3
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.81
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.7
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,192.2
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.0
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,15.3
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.34
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.3
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
263213,Whitehouse,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.82
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.33
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,48.03
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.16
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.9
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.5
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,198.3
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.7
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,15.3
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.33
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.03
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.16
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
263213,Whitehouse,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.6
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.29
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,43.22
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.65
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.1
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.4
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.2
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,15.1
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.22
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
263213,Whitehouse,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.75
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.46
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.04
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.7
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.61
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.8
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.5
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.9
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,15.1
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.7
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
263213,Whitehouse,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.82
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.89
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.01
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.55
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.98
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.6
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.5
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.5
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,15.0
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.55
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
263213,Whitehouse,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.87
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.49
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.11
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.6
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.6
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.3
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,14.9
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.49
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
263213,Whitehouse,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.75
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.86
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.74
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.04
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.6
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.8
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.9
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,14.8
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
