Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
263213,Whitehouse,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.64
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.56
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,45.11
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.44
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.1
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.0
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.0
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,14.7
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.11
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
263213,Whitehouse,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.65
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.6
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,44.89
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.88
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,85.4
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.4
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.0
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,14.6
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.89
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
263213,Whitehouse,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.47
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.7
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.58
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.3
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.2
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.3
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,14.5
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
263213,Whitehouse,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.85
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.48
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.27
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.8
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.4
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.8
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,14.4
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.48
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
263213,Whitehouse,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.76
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.68
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.36
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.37
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.27
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.5
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.0
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.4
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,14.3
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.37
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
263213,Whitehouse,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.79
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.59
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.58
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.06
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.16
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.2
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.8
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.4
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.3
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,14.1
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.16
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
263213,Whitehouse,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.45
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.25
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.15
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,48.24
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.61
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.3
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,199.4
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.4
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,14.0
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.24
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
263213,Whitehouse,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.83
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.05
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.9
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.85
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,46.31
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.22
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.0
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,190.8
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.7
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,13.9
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.31
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.22
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
263213,Whitehouse,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.5
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.29
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.77
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.64
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.7
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.4
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.7
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,13.8
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.77
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
263213,Whitehouse,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.53
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.09
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,42.73
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.72
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.8
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.1
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.2
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,13.6
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.09
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.73
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
263213,Whitehouse,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.33
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.02
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.74
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.11
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.1
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.6
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.5
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,13.5
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.74
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
263213,Whitehouse,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.67
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.94
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.48
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.7
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.4
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.5
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.5
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,13.3
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.94
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.48
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
263213,Whitehouse,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.62
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.28
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,47.0
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.82
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,97.3
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.2
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.8
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,13.2
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
263213,Whitehouse,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.65
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.45
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,48.41
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.53
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,98.2
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.0
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.5
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,13.0
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.41
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
263213,Whitehouse,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.17
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.35
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.11
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,48.65
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.87
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,89.6
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.6
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,201.7
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,12.8
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.65
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
263213,Whitehouse,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.32
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,47.84
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.01
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,103.0
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.6
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,198.6
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,12.7
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.84
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
263213,Whitehouse,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.11
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.99
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,48.59
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.25
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,103.8
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.8
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.7
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,12.5
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.99
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.59
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
263213,Whitehouse,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.78
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.25
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,45.14
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.85
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,90.8
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.4
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.6
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,12.3
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.14
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
263213,Whitehouse,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.02
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,41.65
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.21
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.4
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.6
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.5
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,12.2
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.65
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
263213,Whitehouse,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.58
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,49.01
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.63
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,95.5
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.5
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.7
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.6
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,12.0
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.01
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
263213,Whitehouse,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.8
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.67
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,57.17
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.33
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,123.0
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.7
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,234.6
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.9
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,11.8
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.17
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
263213,Whitehouse,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.65
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.98
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,53.46
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.3
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,106.8
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.8
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,219.9
