Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.9
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,11.7
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.46
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
263213,Whitehouse,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.19
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.66
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.47
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.38
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.8
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.5
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.6
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,11.6
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.47
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
263213,Whitehouse,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.13
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,54.89
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.23
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,106.3
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.1
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,223.9
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.8
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,11.4
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.89
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
263213,Whitehouse,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.06
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.65
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.49
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,57.85
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.02
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,109.3
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.0
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,237.9
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.8
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,11.3
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.49
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.85
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
263213,Whitehouse,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.02
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.64
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.77
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,60.0
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.63
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,119.1
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.6
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,246.9
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.9
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,11.2
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.63
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
263213,Whitehouse,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.72
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.77
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,52.98
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.78
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.3
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.4
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,218.0
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.8
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,11.1
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.77
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.98
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
263213,Whitehouse,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.18
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.58
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.87
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.6
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.8
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.9
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,11.1
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.58
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
263213,Whitehouse,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.31
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.97
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.97
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.1
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.2
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.9
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,11.0
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.97
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
263213,Whitehouse,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.22
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.72
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.46
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.9
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.2
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.5
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,11.0
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.72
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
263213,Whitehouse,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.54
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.14
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.91
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.07
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,89.7
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.9
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.0
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,11.0
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.91
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
263213,Whitehouse,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.95
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.47
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,47.9
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.45
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,118.6
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,196.9
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,11.0
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.9
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
263213,Whitehouse,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.27
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.89
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.7
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,92.4
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.7
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,11.0
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.89
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
263213,Whitehouse,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.21
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.46
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.38
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.9
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.3
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,11.0
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.46
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
263213,Whitehouse,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.12
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.18
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.67
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.4
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,11.0
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.18
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
263213,Whitehouse,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.59
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.15
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.2
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,11.1
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
263213,Whitehouse,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.91
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.9
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,11.1
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
263213,Whitehouse,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.86
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.7
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,11.1
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
263213,Whitehouse,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.69
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,11.2
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
263213,Whitehouse,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.75
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,11.3
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
263213,Whitehouse,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.76
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,11.3
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
263213,Whitehouse,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.47
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.69
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,11.4
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
263213,Whitehouse,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
263213,Whitehouse,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
263213,Whitehouse,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
263213,Whitehouse,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
263213,Whitehouse,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.03
263213,Whitehouse,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.44
263213,Whitehouse,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
263213,Whitehouse,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
263213,Whitehouse,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
263213,Whitehouse,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
263213,Whitehouse,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
263213,Whitehouse,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,11.4
263213,Whitehouse,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
263213,Whitehouse,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
263213,Whitehouse,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
263213,Whitehouse,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
263213,Whitehouse,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
263213,Whitehouse,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
263213,Whitehouse,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
263213,Whitehouse,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
263213,Whitehouse,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
