Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,13.1
263213,Whitehouse,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
263213,Whitehouse,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
263213,Whitehouse,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
263213,Whitehouse,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
263213,Whitehouse,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
263213,Whitehouse,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
263213,Whitehouse,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
263213,Whitehouse,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
263213,Whitehouse,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
263213,Whitehouse,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
263213,Whitehouse,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
263213,Whitehouse,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
263213,Whitehouse,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.21
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.81
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.3
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,13.2
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
263213,Whitehouse,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.42
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,13.3
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
263213,Whitehouse,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.41
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,13.4
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
263213,Whitehouse,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.96
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.79
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.05
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,13.5
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
263213,Whitehouse,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.49
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.04
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,13.6
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
263213,Whitehouse,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.46
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.34
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.24
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,13.7
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
263213,Whitehouse,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.03
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.73
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.71
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.3
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,13.8
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
263213,Whitehouse,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.54
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.19
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.64
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.9
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,13.9
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
263213,Whitehouse,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.67
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.16
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,14.0
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
263213,Whitehouse,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.43
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.71
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.1
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,14.1
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
263213,Whitehouse,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.23
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.01
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.09
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,14.2
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
263213,Whitehouse,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.12
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.35
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.4
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,14.3
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
263213,Whitehouse,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.17
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.32
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.2
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,14.4
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
263213,Whitehouse,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.9
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.4
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,14.5
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
263213,Whitehouse,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.67
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.29
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.0
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,14.6
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
263213,Whitehouse,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.09
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.28
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,14.7
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
263213,Whitehouse,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.9
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.84
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.66
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.7
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,14.8
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
263213,Whitehouse,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.25
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.52
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,14.9
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
263213,Whitehouse,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.57
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.53
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.12
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.5
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,18.4
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
263213,Whitehouse,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.09
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.28
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,18.5
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
263213,Whitehouse,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.98
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.49
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.63
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.3
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.5
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,18.6
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
