Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
263213,Whitehouse,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.42
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.57
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,18.6
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
263213,Whitehouse,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.72
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.53
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,18.7
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
263213,Whitehouse,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.59
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.72
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.24
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.6
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,18.8
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
263213,Whitehouse,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.15
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.03
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.45
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.23
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.7
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.7
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,18.9
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
263213,Whitehouse,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.62
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.82
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.38
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.0
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.5
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,18.9
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.62
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.82
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
263213,Whitehouse,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.56
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.88
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.57
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.8
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.3
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,19.0
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.56
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
263213,Whitehouse,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.28
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.49
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.84
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.1
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.6
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,19.0
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
263213,Whitehouse,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.06
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.66
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.12
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.5
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.4
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.6
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,19.0
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.06
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.66
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
263213,Whitehouse,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.67
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.66
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.97
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.37
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.7
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.0
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.9
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,19.0
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.66
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
263213,Whitehouse,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.77
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.13
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.76
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.3
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.1
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.3
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.77
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.13
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
263213,Whitehouse,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.9
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.08
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,48.96
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.47
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,88.9
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.8
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,201.4
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.8
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,19.0
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.08
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.96
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
263213,Whitehouse,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.38
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.4
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,47.14
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.0
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.7
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.7
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.4
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,19.0
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.4
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.14
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
263213,Whitehouse,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.42
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.03
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.64
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,48.91
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.23
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.7
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.7
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.0
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,19.0
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.64
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.91
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
263213,Whitehouse,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.26
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.0
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.94
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.05
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.1
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.0
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.9
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,19.0
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.94
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
263213,Whitehouse,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.38
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.49
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.83
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.2
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.3
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.9
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,19.0
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.49
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
263213,Whitehouse,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.47
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.61
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.48
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.4
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.7
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.5
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,19.0
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.47
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.61
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
263213,Whitehouse,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.09
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.66
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.09
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,42.87
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.11
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.2
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.8
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.3
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,18.9
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.09
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.87
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.11
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
263213,Whitehouse,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.34
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.69
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.68
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.69
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,46.43
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.0
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.7
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.3
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,18.9
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.68
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.69
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.43
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
263213,Whitehouse,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.66
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.43
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,49.08
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.96
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,48.43
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.3
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.4
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.8
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,18.8
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.08
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.96
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.43
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
263213,Whitehouse,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.94
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.11
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.04
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.2
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,47.39
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.6
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.0
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.8
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,18.7
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.04
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.2
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.39
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
263213,Whitehouse,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.64
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.71
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.8
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,49.13
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,45.64
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,57.14
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.7
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.7
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,240.8
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,18.6
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.13
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.64
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.14
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
263213,Whitehouse,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.68
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.47
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.42
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.69
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,53.33
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.3
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.7
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,226.6
