Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,18.5
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.42
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.69
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.33
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
263213,Whitehouse,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.28
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.74
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.18
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,49.18
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,49.76
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.2
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.2
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.2
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,18.4
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.18
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.18
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.76
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
263213,Whitehouse,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.77
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.42
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,46.9
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,51.02
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.3
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,192.5
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.9
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,18.3
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.42
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.9
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.02
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
263213,Whitehouse,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.25
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.75
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,49.63
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,48.66
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,55.01
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.3
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,199.3
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,229.4
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,18.2
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.63
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.66
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.01
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
263213,Whitehouse,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.4
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.74
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,47.32
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,47.14
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,55.64
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.8
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.5
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,232.8
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,18.1
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.32
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.14
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.64
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
263213,Whitehouse,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.82
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,47.4
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,50.43
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.4
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.6
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.6
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,17.9
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.82
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.4
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.43
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
263213,Whitehouse,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.77
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.92
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.8
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.58
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,52.69
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.0
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.4
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,220.9
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,17.8
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.8
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.58
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.69
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
263213,Whitehouse,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.41
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.87
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,46.53
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,42.83
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,51.06
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.5
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.5
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.2
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,17.7
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.53
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.83
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.05
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
263213,Whitehouse,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.21
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,45.08
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,47.17
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,51.66
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.7
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.9
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,215.3
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,17.6
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.08
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.17
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.66
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
263213,Whitehouse,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.13
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.39
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,43.29
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,49.7
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.2
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.4
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,207.5
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.39
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.29
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.7
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
263213,Whitehouse,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.73
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.53
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.86
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.54
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,51.17
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.7
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.5
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.8
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.86
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.54
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.17
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
263213,Whitehouse,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.56
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,51.5
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,50.6
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.1
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,212.0
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,211.1
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.56
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.5
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.6
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
263213,Whitehouse,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.1
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.64
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.2
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,49.4
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.9
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.1
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.2
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,17.1
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.64
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.2
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.39
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
263213,Whitehouse,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.77
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.31
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.95
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,50.57
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,50.64
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,55.34
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,210.0
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,209.4
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,231.4
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.58
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.64
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.34
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
263213,Whitehouse,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.9
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.64
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.17
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.01
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,62.09
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,98.2
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.6
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.2
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,261.2
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.17
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.01
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.09
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
263213,Whitehouse,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.26
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.66
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.96
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,50.19
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.5
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.5
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.5
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.9
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.66
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.96
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.2
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
263213,Whitehouse,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.59
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.88
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,45.88
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.19
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.49
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.8
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.1
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.2
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.88
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.19
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.49
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
263213,Whitehouse,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.45
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.7
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.13
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.93
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.12
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,42.78
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.7
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.6
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.7
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.93
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.78
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
263213,Whitehouse,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.12
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.53
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.82
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.41
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.2
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.5
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.7
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.82
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.41
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
263213,Whitehouse,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.31
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.43
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.0
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.42
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.9
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.8
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.1
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.42
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
263213,Whitehouse,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.45
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.89
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.22
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.29
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.9
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.2
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.2
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.22
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
263213,Whitehouse,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.22
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.7
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.48
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.94
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.4
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.7
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.8
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.48
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
