Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
263213,Whitehouse,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.08
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.82
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.17
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.97
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.1
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.6
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.0
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.83
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.97
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
263213,Whitehouse,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.8
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.75
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.25
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.05
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.2
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.2
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.5
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,16.7
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.25
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
263213,Whitehouse,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.4
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.85
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.54
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,40.16
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.75
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.9
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.1
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.6
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,16.6
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.16
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
263213,Whitehouse,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.82
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.02
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.79
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.95
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.5
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.0
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.3
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,16.5
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.02
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.79
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.95
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
263213,Whitehouse,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.9
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.95
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.36
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.35
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.8
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.6
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.5
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.95
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.36
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.35
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
263213,Whitehouse,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.37
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.75
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,48.85
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.2
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.7
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,201.7
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.4
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.75
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.86
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
263213,Whitehouse,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.64
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.64
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,46.4
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.72
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.4
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,192.7
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.0
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,16.2
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.64
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.4
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
263213,Whitehouse,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.42
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.54
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.3
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.8
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.8
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.3
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,16.1
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.42
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.3
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
263213,Whitehouse,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.4
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.42
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,40.38
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.73
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.7
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.0
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.8
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.42
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.38
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.73
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
263213,Whitehouse,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.46
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.99
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,41.22
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.04
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.5
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.7
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.9
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.99
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.22
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.04
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
263213,Whitehouse,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.15
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,42.08
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.6
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.0
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.6
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.1
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,15.9
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.08
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.6
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
263213,Whitehouse,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.9
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.67
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.26
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.6
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.7
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.1
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,15.8
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.67
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.26
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
263213,Whitehouse,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.35
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.16
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.71
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.19
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.37
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.0
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.0
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.0
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,15.6
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.2
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.37
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
263213,Whitehouse,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.57
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.32
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.92
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.71
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.4
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.0
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.1
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,15.5
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
263213,Whitehouse,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.18
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.58
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.02
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.92
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.9
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.0
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.6
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,15.4
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.58
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.02
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
263213,Whitehouse,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.26
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,42.91
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.37
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.9
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.8
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.7
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,15.3
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.91
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
263213,Whitehouse,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.58
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.83
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.03
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,46.82
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.68
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,82.3
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.3
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.6
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.1
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,15.2
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.82
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
263213,Whitehouse,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.98
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.5
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.53
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.57
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.4
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.4
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.5
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.9
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,15.0
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.57
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.39
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
263213,Whitehouse,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.26
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.87
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,48.0
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.09
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.6
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.7
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,197.9
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.2
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,14.9
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.09
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
263213,Whitehouse,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.62
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.93
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.29
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,50.37
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.01
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,93.0
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.2
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,208.1
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.9
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,14.7
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.37
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
263213,Whitehouse,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.75
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.55
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.71
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.72
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.07
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.1
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.8
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.8
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,14.6
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.71
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.72
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
263213,Whitehouse,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.49
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.85
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.04
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.09
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,50.79
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.83
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.7
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,210.9
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.0
