Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,14.4
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.79
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.83
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
263213,Whitehouse,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.78
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.87
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.51
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,51.6
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,39.11
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.6
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,213.8
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.6
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,14.2
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.51
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.6
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.11
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
263213,Whitehouse,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.3
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.87
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.4
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,47.49
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.21
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.0
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,196.9
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.0
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,14.0
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.4
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.49
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.21
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
263213,Whitehouse,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.33
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.03
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,49.93
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.74
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.4
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,206.4
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.6
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,13.8
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.03
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.93
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.74
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
263213,Whitehouse,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.27
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.16
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,46.09
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.74
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.2
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.0
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.0
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,13.7
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.16
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.09
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.74
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
263213,Whitehouse,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.08
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.45
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.69
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,49.0
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.01
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.2
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.3
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.7
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,13.5
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.69
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.01
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
263213,Whitehouse,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.38
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.24
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,49.0
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.86
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.6
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.7
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.7
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,13.3
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
263213,Whitehouse,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.89
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.54
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.31
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.93
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,49.76
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.56
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.6
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,206.3
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.4
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,13.1
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.93
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.76
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
263213,Whitehouse,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.19
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.82
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.27
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.06
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,49.26
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.65
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.2
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,204.4
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.1
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,12.9
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.05
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.26
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.65
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
263213,Whitehouse,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.21
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.44
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,47.55
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.83
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.7
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.5
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,197.4
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.9
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,12.7
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.43
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.55
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
263213,Whitehouse,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.41
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.04
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.99
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,45.21
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.0
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.2
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.9
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.4
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,12.6
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.99
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.21
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
263213,Whitehouse,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.48
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.9
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.3
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.5
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,41.56
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.15
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.1
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.8
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.3
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,12.4
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.56
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.15
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
263213,Whitehouse,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.59
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.04
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.93
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,44.43
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.29
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.0
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.9
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.4
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,12.2
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.93
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.43
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
263213,Whitehouse,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.87
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.57
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.32
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.7
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.9
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.5
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.0
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,12.0
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.57
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.32
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.7
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
263213,Whitehouse,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.84
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,51.36
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.55
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.6
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,212.3
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.6
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,11.9
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.84
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.36
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.55
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
263213,Whitehouse,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.68
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.72
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,49.26
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.51
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.0
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.5
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.3
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,11.7
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.73
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.26
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.51
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
263213,Whitehouse,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.82
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.34
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,56.26
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.48
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.1
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,231.4
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.1
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,11.6
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.26
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.48
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
263213,Whitehouse,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.54
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.63
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.58
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,61.07
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,45.18
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.9
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,250.4
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.7
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,11.5
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.58
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.07
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.18
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
263213,Whitehouse,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.32
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.48
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.94
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,48.79
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.52
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.1
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.5
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,201.3
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.6
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,11.4
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.94
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.79
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
263213,Whitehouse,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.01
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.93
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.67
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.71
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,99.6
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.6
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.1
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,11.3
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.67
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
263213,Whitehouse,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.94
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.48
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.13
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,41.54
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.13
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,85.6
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.6
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.8
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,11.3
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.54
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
263213,Whitehouse,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.12
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,42.35
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.71
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.4
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.8
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.3
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,11.3
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.35
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
