Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
263213,Whitehouse,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.87
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.99
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.74
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.4
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.3
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.6
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,11.3
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
263213,Whitehouse,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.97
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.24
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.62
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.0
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.4
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,11.3
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
263213,Whitehouse,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.85
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.61
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.22
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.5
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.6
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,11.3
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.61
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
263213,Whitehouse,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.54
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.28
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.41
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.7
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.6
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,11.4
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
263213,Whitehouse,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.13
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.82
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.68
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.1
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.4
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.5
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,11.4
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
263213,Whitehouse,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.27
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.4
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.04
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.9
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.0
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,11.5
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
263213,Whitehouse,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.3
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.56
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.8
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.5
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,11.5
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
263213,Whitehouse,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.51
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.62
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.1
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.6
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,11.6
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
263213,Whitehouse,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.38
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,11.7
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
263213,Whitehouse,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.81
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.21
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,11.7
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
263213,Whitehouse,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.95
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,11.8
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
263213,Whitehouse,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.74
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,11.9
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
263213,Whitehouse,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.35
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.11
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,11.9
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
263213,Whitehouse,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.76
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,12.0
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
263213,Whitehouse,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,12.0
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
263213,Whitehouse,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.77
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,12.1
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
263213,Whitehouse,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.73
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.57
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,12.2
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
263213,Whitehouse,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.19
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,12.3
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
263213,Whitehouse,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,12.4
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
263213,Whitehouse,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.76
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.54
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,12.5
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
263213,Whitehouse,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.93
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,12.6
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
263213,Whitehouse,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.88
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
