Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,12.7
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
263213,Whitehouse,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.8
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,12.8
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
263213,Whitehouse,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,12.8
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
263213,Whitehouse,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,12.8
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
263213,Whitehouse,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.89
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,12.9
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
263213,Whitehouse,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.88
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,13.0
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
263213,Whitehouse,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.93
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,13.0
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
263213,Whitehouse,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.74
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.29
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,13.1
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
263213,Whitehouse,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.01
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.44
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,13.2
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
263213,Whitehouse,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.5
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.16
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,13.3
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
263213,Whitehouse,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.32
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,13.4
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
263213,Whitehouse,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.5
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.66
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.72
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.5
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,13.4
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
263213,Whitehouse,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.45
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,13.5
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
263213,Whitehouse,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.99
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.1
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,13.6
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
263213,Whitehouse,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.95
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.79
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,13.7
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
263213,Whitehouse,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.14
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.17
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,13.8
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
263213,Whitehouse,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.65
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.41
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.1
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,13.9
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
263213,Whitehouse,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.76
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.23
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,14.0
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
263213,Whitehouse,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.25
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.79
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,14.1
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
263213,Whitehouse,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.04
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.79
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,14.2
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
263213,Whitehouse,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.1
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.22
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,14.3
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
263213,Whitehouse,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.93
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.05
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.06
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,14.4
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
