Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
263213,Whitehouse,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.6
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.01
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.47
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,14.4
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
263213,Whitehouse,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.63
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.75
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.81
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,14.5
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
263213,Whitehouse,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.12
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.63
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.69
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,14.6
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
263213,Whitehouse,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.49
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.84
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.06
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,14.8
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
263213,Whitehouse,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.87
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.36
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.65
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,14.8
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
263213,Whitehouse,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.18
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.96
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.61
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.1
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,14.9
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
263213,Whitehouse,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.9
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.61
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.09
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,15.0
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
263213,Whitehouse,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.26
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.22
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,15.1
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
263213,Whitehouse,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.12
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.82
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.2
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,15.3
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
263213,Whitehouse,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.93
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.6
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.06
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,15.3
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
263213,Whitehouse,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.22
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.14
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,15.4
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
263213,Whitehouse,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.06
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.18
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.37
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.6
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,15.5
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
263213,Whitehouse,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.83
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.51
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
263213,Whitehouse,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.5
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.56
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.59
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
263213,Whitehouse,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.04
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.9
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.76
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.38
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
263213,Whitehouse,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.42
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.87
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.84
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
263213,Whitehouse,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.67
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.04
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
263213,Whitehouse,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.61
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.96
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.68
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.01
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,20.7
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
263213,Whitehouse,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.98
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.96
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,20.8
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
263213,Whitehouse,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.69
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,20.8
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
263213,Whitehouse,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.61
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.45
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.7
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,20.9
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
263213,Whitehouse,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.86
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.66
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.05
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.76
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.0
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,20.9
