Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
263213,Whitehouse,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.57
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.76
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.07
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.63
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.6
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,20.9
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.07
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
263213,Whitehouse,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.15
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.78
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.84
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.12
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.3
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.3
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,20.9
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
263213,Whitehouse,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.27
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.09
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.97
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.87
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.6
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,21.0
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
263213,Whitehouse,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.03
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.43
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.28
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.61
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,21.0
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.43
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
263213,Whitehouse,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.24
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.4
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.46
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.71
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.76
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.0
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.3
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,21.0
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.46
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
263213,Whitehouse,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.01
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.72
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.11
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.05
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.9
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,21.0
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
263213,Whitehouse,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.04
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.65
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.31
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.54
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.14
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.9
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,21.0
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.3
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
263213,Whitehouse,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.32
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.85
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.98
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.6
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.6
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.1
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,21.0
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
263213,Whitehouse,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.9
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.07
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.5
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.15
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.54
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.5
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.1
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.2
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,21.0
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.5
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.54
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
263213,Whitehouse,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.79
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.16
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.33
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.47
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.5
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.1
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.1
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,21.0
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.16
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.33
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
263213,Whitehouse,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.4
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.34
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.08
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.5
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.99
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.6
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.9
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.1
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,21.0
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.99
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
263213,Whitehouse,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.31
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.38
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.52
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.35
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.6
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.0
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.4
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,21.0
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.35
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
263213,Whitehouse,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.43
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.68
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.35
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.78
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.47
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.6
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.0
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,21.0
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.47
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
263213,Whitehouse,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.12
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.07
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.17
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.64
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.32
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.8
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.4
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.3
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,21.0
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.17
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.33
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
263213,Whitehouse,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.8
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.53
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.24
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.41
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.2
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.3
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.9
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,21.0
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.41
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
263213,Whitehouse,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.29
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.98
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.06
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.03
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.2
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.7
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.0
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,21.0
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.03
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
263213,Whitehouse,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.13
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.72
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.13
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,44.33
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.7
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.0
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.1
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,21.0
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.73
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.13
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.33
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
263213,Whitehouse,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.19
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.01
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.68
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.72
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.9
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.4
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.1
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,20.9
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.01
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.68
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.72
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
263213,Whitehouse,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.29
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.66
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.57
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.1
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.0
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.6
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,20.9
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.57
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
263213,Whitehouse,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.99
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.89
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.75
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.6
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,42.9
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.7
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.7
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.3
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,20.9
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.89
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
263213,Whitehouse,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.03
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.26
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.72
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.8
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.32
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,41.71
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.1
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.3
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.3
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,20.9
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.71
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
