Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
263213,Whitehouse,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.77
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.33
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.98
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.18
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.7
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.9
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.6
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,20.8
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.98
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.18
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
263213,Whitehouse,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.11
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.86
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.08
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.4
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.3
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.7
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,20.8
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.86
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.08
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
263213,Whitehouse,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.84
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.27
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.98
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.99
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.8
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.8
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.7
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,20.8
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.27
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.99
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
263213,Whitehouse,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.77
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.15
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.29
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.0
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.9
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.8
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,20.7
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.15
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
263213,Whitehouse,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.93
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.67
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,42.96
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.7
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.3
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.4
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.67
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.96
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
263213,Whitehouse,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.75
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.72
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.01
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.2
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.64
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.1
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.0
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.8
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
263213,Whitehouse,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.15
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.12
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.12
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.12
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,41.46
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.98
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.4
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.0
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.9
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.46
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
263213,Whitehouse,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.17
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.91
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.17
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.48
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,43.63
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.7
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.5
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.3
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.0
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.63
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.7
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
263213,Whitehouse,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.22
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.06
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.59
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,45.16
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.78
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.1
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.8
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.8
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.16
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.78
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
263213,Whitehouse,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.99
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.0
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.25
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.35
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.8
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.0
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.25
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.36
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
263213,Whitehouse,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.4
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.58
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.73
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.6
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.9
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.0
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.58
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
263213,Whitehouse,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.51
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.53
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.18
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.5
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.8
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.2
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
263213,Whitehouse,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.04
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.5
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.9
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.54
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.2
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.5
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.9
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
263213,Whitehouse,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.89
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.61
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.44
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.3
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.1
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.8
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,20.3
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.44
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
263213,Whitehouse,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.38
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.95
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.3
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.03
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.2
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.5
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.4
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,20.3
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.95
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
263213,Whitehouse,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.59
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.67
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.27
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.88
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.3
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.0
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.9
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,20.2
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.27
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.88
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
263213,Whitehouse,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.34
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.73
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.37
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.82
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.35
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.9
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.5
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.8
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.35
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
263213,Whitehouse,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.41
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.71
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.25
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.47
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.1
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.6
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.9
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.71
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.25
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
263213,Whitehouse,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.22
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.31
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.0
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.11
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.5
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.4
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.1
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.11
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
263213,Whitehouse,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.09
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.29
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,41.1
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.0
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.9
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.8
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.2
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.29
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.1
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
263213,Whitehouse,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.95
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.8
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.34
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,41.93
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.13
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.9
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.2
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.1
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.34
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.93
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.13
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
263213,Whitehouse,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.93
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.77
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.27
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.17
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.0
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.6
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.2
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,19.7
