Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.77
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.27
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
263213,Whitehouse,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.04
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.71
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.49
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.5
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.7
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.0
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,19.6
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.04
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.71
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.49
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
263213,Whitehouse,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.03
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.35
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.54
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.03
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.32
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,43.87
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.0
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.8
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.5
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,19.5
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.03
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.32
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.87
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
263213,Whitehouse,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.65
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.31
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.33
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.48
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,42.3
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.8
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.7
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.9
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.33
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.48
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.3
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
263213,Whitehouse,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.15
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.83
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.2
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.58
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.5
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.5
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.9
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.2
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.58
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
263213,Whitehouse,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.12
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.28
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.86
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.48
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,46.21
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.4
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.2
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.1
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.86
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.48
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.21
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
263213,Whitehouse,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.5
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.29
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.18
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.05
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.75
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.68
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.9
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.3
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.7
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,19.2
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.68
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
263213,Whitehouse,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.04
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.49
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.1
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.72
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.0
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.9
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.3
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.1
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.72
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
263213,Whitehouse,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.77
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.4
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.58
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.27
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.8
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.47
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.7
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.8
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.6
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.8
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.47
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
263213,Whitehouse,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.9
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.03
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.4
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.1
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.29
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.0
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.3
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.5
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,19.0
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.1
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.29
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
263213,Whitehouse,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.5
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.88
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.28
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.8
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.7
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,18.9
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
263213,Whitehouse,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.98
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.15
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.28
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.62
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.8
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.2
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.8
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,18.9
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.62
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
263213,Whitehouse,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.33
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.46
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.21
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.89
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,41.38
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.5
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.4
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.9
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,18.8
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.89
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.38
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
263213,Whitehouse,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.06
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.48
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.4
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.87
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.8
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.9
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.8
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,18.7
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.87
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
263213,Whitehouse,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.59
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.9
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.23
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.3
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.8
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.2
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,18.6
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.23
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
263213,Whitehouse,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.01
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.23
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.4
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,40.98
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.1
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.3
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.5
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,18.5
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.4
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.98
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
263213,Whitehouse,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.66
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.43
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.3
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.5
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.4
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.1
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.5
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,18.5
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.43
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.3
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.5
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
263213,Whitehouse,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.99
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.03
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.87
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.09
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.5
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.0
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,18.4
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
263213,Whitehouse,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.96
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.98
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.6
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.1
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.3
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,18.3
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.98
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
263213,Whitehouse,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.7
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.8
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.08
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.58
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.7
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.0
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.9
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,18.2
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
263213,Whitehouse,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.16
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.84
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.08
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.0
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.5
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,18.1
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
263213,Whitehouse,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.34
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.44
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.2
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.3
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.6
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.3
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,18.0
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.45
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
