Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
263213,Whitehouse,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.45
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.04
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.71
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.77
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.3
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.0
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.2
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,17.9
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
263213,Whitehouse,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.47
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.26
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.83
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.14
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.6
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.3
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.5
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,17.8
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.83
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
263213,Whitehouse,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.08
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.47
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.84
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.65
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.1
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.7
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,17.7
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.47
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.84
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
263213,Whitehouse,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.9
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.88
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.89
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.8
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.8
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,17.6
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.88
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
263213,Whitehouse,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.71
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.15
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.42
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.52
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.6
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.9
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.6
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.42
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
263213,Whitehouse,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.3
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.41
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,42.07
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.15
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.7
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.5
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.4
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.07
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
263213,Whitehouse,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.75
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.71
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.71
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.32
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.61
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.5
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.0
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.9
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,17.2
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
263213,Whitehouse,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.67
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.81
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,41.35
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.99
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.9
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.0
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.1
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,17.1
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.35
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
263213,Whitehouse,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.27
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.29
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,49.26
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.16
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,103.7
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.8
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,205.9
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.6
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.26
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
263213,Whitehouse,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.11
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,45.98
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.32
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,90.3
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.2
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.4
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.3
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.98
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
263213,Whitehouse,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.67
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.97
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.6
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.92
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.8
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.1
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.8
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,16.7
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.97
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.61
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
263213,Whitehouse,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.73
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.85
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.06
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.76
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.4
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.6
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.6
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,16.6
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.85
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.06
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
263213,Whitehouse,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.47
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.36
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.0
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.6
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.1
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.2
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,16.5
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.36
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
263213,Whitehouse,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.98
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.13
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.18
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.6
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.0
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.13
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
263213,Whitehouse,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.85
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.01
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.37
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.7
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.3
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.8
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
263213,Whitehouse,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.9
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.97
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.98
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.4
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.7
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.4
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.97
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
263213,Whitehouse,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.41
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.12
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.95
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.33
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.3
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.0
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.8
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,16.2
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
263213,Whitehouse,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.52
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.11
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.76
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.9
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.3
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.2
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,16.1
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
263213,Whitehouse,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.88
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.01
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.06
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.2
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.4
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.05
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
263213,Whitehouse,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.79
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.12
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.05
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.55
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.3
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.2
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.2
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.55
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
263213,Whitehouse,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.77
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.35
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.62
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.44
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.7
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.0
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.0
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.35
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
263213,Whitehouse,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.92
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.23
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.43
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.85
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.0
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.5
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.0
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,16.0
