Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
263213,Whitehouse,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.89
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.35
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.4
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.4
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.35
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
263213,Whitehouse,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.43
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.33
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.09
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.3
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.1
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
263213,Whitehouse,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.12
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.87
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.9
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
263213,Whitehouse,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.01
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.43
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.34
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.9
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
263213,Whitehouse,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.08
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.23
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.71
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
263213,Whitehouse,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.47
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.45
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.3
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
263213,Whitehouse,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.21
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.68
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
263213,Whitehouse,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.51
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.53
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.27
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
263213,Whitehouse,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.63
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.3
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.57
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
263213,Whitehouse,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
263213,Whitehouse,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.33
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.22
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
263213,Whitehouse,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.15
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,16.0
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
263213,Whitehouse,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.49
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,16.1
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
263213,Whitehouse,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.42
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,16.1
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
263213,Whitehouse,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.71
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,16.1
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
263213,Whitehouse,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.67
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.48
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,16.1
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
263213,Whitehouse,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.82
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.81
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.1
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,16.2
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
263213,Whitehouse,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.28
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.08
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,16.2
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
263213,Whitehouse,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
263213,Whitehouse,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,16.3
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
263213,Whitehouse,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
