Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
263213,Whitehouse,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
263213,Whitehouse,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.7
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,16.4
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
263213,Whitehouse,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.37
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.83
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,16.5
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
263213,Whitehouse,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.81
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.76
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,16.5
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
263213,Whitehouse,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.16
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.1
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,16.5
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
263213,Whitehouse,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.85
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.53
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.57
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.9
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,16.6
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
263213,Whitehouse,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.62
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.34
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.18
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.9
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,16.6
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
263213,Whitehouse,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.89
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.91
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.24
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,16.7
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
263213,Whitehouse,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.39
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.99
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
263213,Whitehouse,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.42
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.2
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.93
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,16.8
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
263213,Whitehouse,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.27
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.91
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.73
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,16.9
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
263213,Whitehouse,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.19
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.56
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
263213,Whitehouse,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.33
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.91
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.61
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,17.0
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
263213,Whitehouse,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.8
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.12
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,17.1
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
263213,Whitehouse,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.14
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.14
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,17.2
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
263213,Whitehouse,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.42
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.95
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.13
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,17.3
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
263213,Whitehouse,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.8
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.24
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.3
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
263213,Whitehouse,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.75
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.28
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.68
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,17.4
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
263213,Whitehouse,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.97
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.73
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.3
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.5
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.3
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,17.5
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
263213,Whitehouse,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.88
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.31
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.98
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.6
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.3
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,17.6
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
263213,Whitehouse,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.06
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.33
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.35
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,17.7
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
263213,Whitehouse,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.58
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.1
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.0
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,17.8
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
