Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
263213,Whitehouse,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.74
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.07
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.95
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,17.9
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
263213,Whitehouse,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.59
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.56
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.95
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.01
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.0
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,18.0
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
263213,Whitehouse,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.93
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.05
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,18.1
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
263213,Whitehouse,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.23
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.38
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.54
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,18.2
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
263213,Whitehouse,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.02
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.23
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,18.3
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
263213,Whitehouse,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.32
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.65
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.9
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
263213,Whitehouse,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.77
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.8
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.7
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,23.0
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
263213,Whitehouse,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.86
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.04
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.7
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,23.1
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
263213,Whitehouse,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.54
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.08
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,23.2
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
263213,Whitehouse,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.18
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.89
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.0
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,23.3
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
263213,Whitehouse,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.52
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.97
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,23.3
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
263213,Whitehouse,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.44
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,23.4
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
263213,Whitehouse,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.52
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,23.4
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
263213,Whitehouse,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.46
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.65
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,23.4
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
263213,Whitehouse,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.17
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.1
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.33
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,90.1
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.5
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,23.5
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.11
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
263213,Whitehouse,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.63
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.13
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.4
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,23.5
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
263213,Whitehouse,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.36
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,23.6
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
263213,Whitehouse,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.82
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.67
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,23.6
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
263213,Whitehouse,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.48
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.78
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,23.7
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
263213,Whitehouse,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.91
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.3
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.08
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,23.7
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
263213,Whitehouse,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.98
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.55
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.74
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,23.8
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
263213,Whitehouse,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
