Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.21
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.77
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.18
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.09
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.44
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,23.8
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
263213,Whitehouse,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.36
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.17
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.8
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.97
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.95
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,23.9
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
263213,Whitehouse,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.44
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.48
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.85
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.54
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,23.9
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
263213,Whitehouse,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.07
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.35
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.31
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.46
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.2
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,23.9
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
263213,Whitehouse,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.89
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.12
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.61
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.37
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.13
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.7
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,23.9
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
263213,Whitehouse,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.83
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.07
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.85
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.81
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.19
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.8
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.5
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,23.9
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.81
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
263213,Whitehouse,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.77
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.3
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.67
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.74
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.15
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.2
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.9
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.2
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,23.9
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.74
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
263213,Whitehouse,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.1
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.01
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.74
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.72
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.31
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.3
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.1
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.3
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,24.0
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.72
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
263213,Whitehouse,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.89
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.54
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.88
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.04
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.13
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.8
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.8
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.9
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,24.0
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
263213,Whitehouse,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.32
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.82
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.17
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.6
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.8
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,24.0
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
263213,Whitehouse,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.46
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.72
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.97
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.2
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.78
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.22
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.7
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.4
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.0
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,24.0
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
263213,Whitehouse,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.3
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.28
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.47
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.18
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.5
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.8
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.3
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,24.0
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
263213,Whitehouse,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.97
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.54
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.17
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.05
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.51
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.5
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.1
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,24.0
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
263213,Whitehouse,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.49
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.74
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.43
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.08
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.17
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.0
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.7
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.0
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,24.0
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.08
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
263213,Whitehouse,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.34
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.14
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.83
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.2
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.0
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,24.0
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.14
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
263213,Whitehouse,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.21
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.18
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.72
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.75
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.8
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.6
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.2
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,24.0
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
263213,Whitehouse,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.13
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.18
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.12
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.89
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.12
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.5
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.6
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.1
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,24.0
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.89
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
263213,Whitehouse,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.16
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.87
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.92
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.6
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.17
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.85
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.3
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.6
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.6
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,23.9
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.17
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
263213,Whitehouse,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.56
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.66
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.18
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.34
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.69
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.3
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.0
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.0
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,23.9
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.35
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
263213,Whitehouse,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.78
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.45
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.55
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,50.26
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.52
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,90.8
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.6
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,208.0
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.2
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,23.9
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.26
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
263213,Whitehouse,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.25
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.21
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.77
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.73
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.65
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.5
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.6
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.2
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.8
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,23.9
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.73
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
263213,Whitehouse,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.39
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.82
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.32
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.93
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.84
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.6
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.7
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.5
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,23.8
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
