Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
263213,Whitehouse,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.45
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.83
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.95
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.11
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.72
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.9
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.4
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.1
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,23.8
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
263213,Whitehouse,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.32
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.47
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.79
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.63
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.6
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.7
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.3
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,23.8
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.47
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.79
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
263213,Whitehouse,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.81
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.17
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.18
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,41.11
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.7
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.3
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.3
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,23.7
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.17
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.18
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.11
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
263213,Whitehouse,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.98
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.07
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.74
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,43.73
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.1
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.5
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.4
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,23.7
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.07
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.74
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.73
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
263213,Whitehouse,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.34
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.54
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.51
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.01
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.71
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.7
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.0
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.3
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,23.6
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.01
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
263213,Whitehouse,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.23
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.7
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.77
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.96
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.1
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.4
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.1
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,23.6
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.77
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
263213,Whitehouse,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.6
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.43
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.71
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.77
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.1
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.9
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.3
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,23.6
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.43
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.71
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
263213,Whitehouse,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.33
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.7
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.63
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.34
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.45
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.06
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.0
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.7
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.8
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,23.6
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.34
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.45
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
263213,Whitehouse,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.88
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.49
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.65
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.71
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.94
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.0
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.8
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.2
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,23.5
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.65
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.71
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.94
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
263213,Whitehouse,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.09
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.82
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.07
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.24
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.17
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.98
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.1
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.8
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.9
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,23.5
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.17
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.98
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
263213,Whitehouse,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.47
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.84
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.85
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,40.23
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.18
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.7
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.9
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.7
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,23.5
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.23
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.18
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
263213,Whitehouse,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.67
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.58
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.51
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.81
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.2
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.0
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.4
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,23.4
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.58
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.51
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
263213,Whitehouse,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.23
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.71
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.84
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.06
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.7
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.0
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.0
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,23.4
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.85
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.06
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
263213,Whitehouse,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.01
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.15
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.18
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.2
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.4
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.2
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,23.4
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.01
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
263213,Whitehouse,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.39
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.27
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.47
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.3
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.0
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.8
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,23.3
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.27
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.47
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
263213,Whitehouse,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.83
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.49
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.88
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.52
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.85
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.89
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.9
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.1
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.6
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,23.3
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.52
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.89
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
263213,Whitehouse,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.33
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.96
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.53
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.75
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.18
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,43.96
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.9
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.0
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.1
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,23.3
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.75
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.96
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
263213,Whitehouse,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.57
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.57
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.22
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.75
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,42.7
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.8
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.5
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.9
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,23.2
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.7
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
263213,Whitehouse,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.81
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.83
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.18
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.91
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,49.28
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.3
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.0
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.8
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,208.4
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,23.1
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.91
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.28
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
263213,Whitehouse,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.48
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.31
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.37
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.4
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,44.12
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.5
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.0
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.9
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,23.1
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.12
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
263213,Whitehouse,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.29
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.12
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.94
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.09
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.67
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.9
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.3
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.2
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,23.0
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.94
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.09
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.67
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
