Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.04
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.6
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.6
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,46.08
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.8
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.6
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.3
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,22.9
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.6
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.08
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
263213,Whitehouse,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.17
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.06
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.45
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.1
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.6
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.9
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.6
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,22.8
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.1
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
263213,Whitehouse,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.02
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.5
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.91
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.01
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.22
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.9
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.1
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.6
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,22.7
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.01
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
263213,Whitehouse,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.79
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.35
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.52
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.87
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.69
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,44.8
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.0
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.5
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,188.8
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,22.6
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.69
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.8
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
263213,Whitehouse,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.19
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.37
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.83
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.11
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.55
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,44.71
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.6
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.8
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,188.2
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,22.5
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.55
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.71
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
263213,Whitehouse,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.89
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.58
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.5
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.85
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,46.53
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.9
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.1
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.0
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,22.4
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.5
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.85
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.53
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
263213,Whitehouse,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.65
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.57
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.5
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.6
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,43.82
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.4
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.8
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.7
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,22.3
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.5
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.6
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.82
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
263213,Whitehouse,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.06
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.06
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.75
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.87
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.69
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.0
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.9
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.3
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,22.2
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.87
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.69
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
263213,Whitehouse,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.46
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.34
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,44.03
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.57
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.1
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.7
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.6
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,22.0
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.03
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.57
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
263213,Whitehouse,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.89
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.57
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.95
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.06
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,52.64
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,44.98
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,90.3
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.3
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,220.2
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.8
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,21.9
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.64
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
263213,Whitehouse,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.25
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.83
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.49
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.46
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.05
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.0
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.1
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.7
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,21.8
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.46
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.05
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
263213,Whitehouse,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.35
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.48
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.03
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.8
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.78
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.9
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.4
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.9
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,21.7
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.03
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.8
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.78
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
263213,Whitehouse,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.94
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.26
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.01
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.85
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.2
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.7
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.5
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,21.6
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.01
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
263213,Whitehouse,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.88
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.49
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.81
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.27
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.37
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.8
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.2
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.2
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,21.5
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
263213,Whitehouse,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.87
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.39
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.05
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.9
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.3
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.2
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,21.3
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.05
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
263213,Whitehouse,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.65
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.58
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.19
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.64
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.97
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.6
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.0
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.2
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,21.2
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.2
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.64
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
263213,Whitehouse,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.18
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,41.24
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.56
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.2
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.4
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.6
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,21.1
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.24
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.56
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
263213,Whitehouse,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.88
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.13
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.12
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.98
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.2
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.3
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.2
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,21.0
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.13
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.12
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
263213,Whitehouse,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.4
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.64
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,47.02
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.01
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.1
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,195.0
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,20.8
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.64
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.02
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
263213,Whitehouse,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.03
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.6
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,45.19
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.34
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.6
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.4
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,20.7
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.19
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
263213,Whitehouse,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.59
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.91
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.39
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.7
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.4
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.1
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.91
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
263213,Whitehouse,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.82
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.78
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.4
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.95
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.8
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.8
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
