Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.78
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.4
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
263213,Whitehouse,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.44
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.53
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.59
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.8
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.2
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.4
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.44
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.52
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
263213,Whitehouse,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.74
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.88
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.65
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.77
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.53
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.9
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.9
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.5
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
263213,Whitehouse,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.76
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.61
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.28
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.82
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.02
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.2
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.1
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.6
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,20.3
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
263213,Whitehouse,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.39
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.2
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.16
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.75
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.1
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.5
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,20.3
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
263213,Whitehouse,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.77
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.1
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.04
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.95
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.5
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.3
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,20.2
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
263213,Whitehouse,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.18
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.21
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.5
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.35
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.53
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.6
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.5
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.4
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
263213,Whitehouse,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.02
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.97
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.47
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.19
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.65
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.4
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.3
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.4
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
263213,Whitehouse,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.86
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.09
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.18
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.01
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.76
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.4
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.0
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
263213,Whitehouse,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.13
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.95
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.09
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.52
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.35
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.18
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.5
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.1
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.5
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
263213,Whitehouse,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.63
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.37
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.16
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.4
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.09
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.1
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.2
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.6
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.16
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.09
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
263213,Whitehouse,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.78
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.5
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.98
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.78
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.8
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.1
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.8
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.5
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.98
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.78
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
263213,Whitehouse,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.98
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.62
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.33
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.87
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.7
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.4
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.4
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.62
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
263213,Whitehouse,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.13
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.27
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.89
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.32
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.3
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.9
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.2
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.27
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
263213,Whitehouse,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.82
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.77
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.64
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.74
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.27
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.6
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
263213,Whitehouse,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.9
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.26
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.08
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.11
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.7
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.1
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
263213,Whitehouse,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.16
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.57
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
263213,Whitehouse,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.16
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.95
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
263213,Whitehouse,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.89
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
263213,Whitehouse,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.28
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.03
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
263213,Whitehouse,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
263213,Whitehouse,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.84
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
