Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.96
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
263213,Whitehouse,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.96
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.14
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
263213,Whitehouse,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.11
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.51
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
263213,Whitehouse,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
263213,Whitehouse,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
263213,Whitehouse,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.08
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
263213,Whitehouse,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
263213,Whitehouse,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.51
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
263213,Whitehouse,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.32
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
263213,Whitehouse,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
263213,Whitehouse,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
263213,Whitehouse,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
263213,Whitehouse,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
263213,Whitehouse,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
263213,Whitehouse,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
263213,Whitehouse,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.53
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
263213,Whitehouse,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.19
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.54
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
263213,Whitehouse,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.77
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.71
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.38
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
263213,Whitehouse,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.19
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.48
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
263213,Whitehouse,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.97
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.36
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
263213,Whitehouse,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.23
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.91
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.65
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
263213,Whitehouse,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.03
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.58
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.29
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.3
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
